ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 00:00,2,0.000,ALERT,213.51,303.58,59.975,1450414804,"201051344000645","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,308930.3,308930.3,7166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414806,41831.00
12/18/2015 00:00,2,0.000,ALERT,212.38,300.87,59.975,1450414804,"274151322000085","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,582391.6,582391.6,1044,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414807,41832.00
12/18/2015 00:00,2,0.000,ALERT,213.74,303.88,59.981,1450414804,"201051344000633","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,301784.8,301784.8,7168,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450414809,41833.00
12/18/2015 00:00,2,0.000,ALERT,213.29,303.88,59.981,1450414804,"201051344000469","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,302723.7,302723.7,7181,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414811,41834.00
12/18/2015 00:00,2,0.000,ALERT,212.16,301.47,59.986,1450414804,"201051344000646","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,307686.2,307686.2,11814,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414813,41835.00
12/18/2015 00:00,2,0.000,ALERT,211.93,300.87,59.981,1450414804,"274151322000052","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,589945.9,589945.9,1044,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414815,41836.00
12/18/2015 00:00,2,0.000,ALERT,212.61,301.77,59.954,1450414804,"201051344000585","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,312289.7,312289.7,11819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450414816,41837.00
12/18/2015 00:00,2,0.000,ALERT,212.61,302.07,59.991,1450414804,"201051344001230","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,310811.0,310811.0,11852,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414818,41838.00
12/18/2015 00:00,2,0.000,ALERT,213.06,302.37,59.986,1450414804,"201051344000582","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,305599.7,305599.7,11812,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414820,41839.00
12/18/2015 00:00,2,0.000,ALERT,212.16,301.47,60.039,1450414804,"201051344000955","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,314475.8,314475.8,11814,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414822,41840.00
12/18/2015 00:00,2,0.000,ALERT,212.16,299.97,59.991,1450414804,"274151322000094","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,475804.8,475804.8,1080,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414824,41841.00
12/18/2015 00:00,2,0.000,ALERT,213.29,304.18,59.986,1450414804,"201051344000579","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,316345.6,316345.6,7164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414826,41842.00
12/18/2015 00:00,2,0.000,ALERT,212.16,301.77,59.949,1450414804,"201051344000890","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,313074.4,313074.4,11824,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450414827,41843.00
12/18/2015 00:00,2,0.000,ALERT,212.61,301.77,59.991,1450414804,"201051344000438","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,314770.6,314770.6,11817,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414829,41844.00
12/18/2015 00:00,2,0.000,ALERT,212.83,301.17,59.965,1450414804,"201051344000417","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,308947.5,308947.5,11824,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450414831,41845.00
12/18/2015 00:00,2,0.000,ALERT,212.38,301.17,59.954,1450414804,"274151322000083","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,584423.9,584423.9,1048,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414833,41846.00
12/18/2015 00:00,2,0.000,ALERT,213.06,301.17,59.991,1450414804,"274151322000076","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,620713.6,620713.6,1043,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414835,41847.00
12/18/2015 00:00,2,0.000,ALERT,213.06,304.18,59.996,1450414804,"201051344000868","219011344069620",0.00,-2.00,0,302.98,306.58,0.0,0.0,0.000,300444.3,300444.3,7167,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414837,41848.00
12/18/2015 00:00,2,0.000,ALERT,212.38,301.77,59.975,1450414804,"274151322000095","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,613667.1,613667.1,1045,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414838,41849.00
12/18/2015 00:00,2,0.000,ALERT,213.06,303.58,60.028,1450414804,"201051344000988","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,300795.2,300795.2,7166,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414840,41850.00
12/18/2015 00:00,2,0.000,ALERT,212.16,300.57,59.996,1450414804,"201051344001025","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,312809.8,312809.8,11818,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450414842,41851.00
12/18/2015 00:00,2,0.000,ALERT,212.83,303.58,60.002,1450414804,"201051344000458","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,310645.7,310645.7,7172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414844,41852.00
12/18/2015 00:00,2,0.000,ALERT,213.74,303.58,59.981,1450414804,"201051344000853","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,307526.0,307526.0,7178,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414846,41853.00
12/18/2015 00:00,2,0.000,ALERT,212.83,301.77,59.991,1450414804,"201051344000685","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,314422.2,314422.2,11830,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414847,41854.00
12/18/2015 00:00,2,0.000,ALERT,212.83,301.17,60.028,1450414804,"201051344000917","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,312118.1,312118.1,11842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414849,41855.00
12/18/2015 00:00,2,0.000,ALERT,212.83,301.77,59.991,1450414804,"201051344001145","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,315208.4,315208.4,11846,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450414851,41856.00
12/18/2015 00:00,2,0.000,ALERT,212.38,300.57,59.991,1450414804,"201051344000651","219011344069620",0.00,-3.50,0,299.67,302.98,0.0,0.0,0.000,309261.7,309261.7,11821,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414853,41857.00
12/18/2015 00:00,2,0.000,ALERT,211.93,301.17,59.981,1450414804,"274151322000088","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,567549.2,567549.2,1045,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414855,41858.00
12/18/2015 00:00,2,0.000,ALERT,212.83,300.27,59.996,1450414804,"274151322000068","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,475701.9,475701.9,1080,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414857,41859.00
12/18/2015 00:00,2,0.000,ALERT,212.16,301.77,59.981,1450414804,"201051344001135","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,305889.1,305889.1,11812,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414859,41860.00
12/18/2015 00:00,2,0.000,ALERT,212.83,304.48,59.986,1450414804,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,311831.2,311831.2,7164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414861,41861.00
12/18/2015 00:00,2,0.000,ALERT,212.61,301.47,60.028,1450414804,"201051344001203","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,312204.1,312204.1,11825,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414862,41862.00
12/18/2015 00:00,2,0.000,ALERT,212.16,300.87,59.981,1450414804,"274151322000054","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,579665.2,579665.2,1046,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414864,41863.00
12/18/2015 00:00,2,0.000,ALERT,213.29,303.28,59.986,1450414804,"201051344000867","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,300930.5,300930.5,7159,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414866,41864.00
12/18/2015 00:00,2,0.000,ALERT,212.61,301.77,59.944,1450414804,"201051344001093","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,310341.4,310341.4,11838,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450414868,41865.00
12/18/2015 00:00,2,0.000,ALERT,213.06,303.88,59.986,1450414804,"201051344000900","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,313928.7,313928.7,7166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414870,41866.00
12/18/2015 00:00,2,0.000,ALERT,213.29,303.28,59.991,1450414804,"201051344000648","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,307747.3,307747.3,7161,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414871,41867.00
12/18/2015 00:00,2,0.000,ALERT,213.29,304.48,59.986,1450414804,"201051344000569","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,315318.5,315318.5,7160,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450414873,41868.00
12/18/2015 00:00,2,0.000,ALERT,213.06,303.88,59.986,1450414804,"201051344000983","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,310612.1,310612.1,7168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414875,41869.00
12/18/2015 00:00,2,0.000,ALERT,213.06,303.58,59.975,1450414804,"201051344001158","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,306178.6,306178.6,7170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414877,41870.00
12/18/2015 00:00,2,0.000,ALERT,213.74,304.18,59.981,1450414804,"201051344000576","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,308211.8,308211.8,7167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450414878,41871.00
12/18/2015 00:00,2,0.000,ALERT,212.38,300.27,59.949,1450414804,"274151322000087","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,555136.9,555136.9,1049,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450414880,41872.00
12/18/2015 00:15,2,0.000,ALERT,213.74,303.58,59.996,1450415704,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,308930.3,308930.3,7168,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415706,41873.00
12/18/2015 00:15,2,0.000,ALERT,212.38,300.87,59.949,1450415704,"274151322000085","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,582391.6,582391.6,1046,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415707,41874.00
12/18/2015 00:15,2,0.000,ALERT,213.96,303.58,60.002,1450415704,"201051344000633","219011344069620",0.00,-2.50,0,299.67,305.38,0.0,0.0,0.000,301784.8,301784.8,7170,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415709,41875.00
12/18/2015 00:15,2,0.000,ALERT,213.29,303.58,59.991,1450415704,"201051344000469","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,302723.7,302723.7,7183,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415711,41876.00
12/18/2015 00:15,2,0.000,ALERT,212.61,302.07,59.996,1450415704,"201051344000646","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,307686.2,307686.2,11816,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415713,41877.00
12/18/2015 00:15,2,0.000,ALERT,212.16,301.77,59.970,1450415704,"274151322000052","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,589945.9,589945.9,1046,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415715,41878.00
12/18/2015 00:15,2,0.000,ALERT,212.83,302.37,60.012,1450415704,"201051344000585","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,312289.7,312289.7,11821,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415716,41879.00
12/18/2015 00:15,2,0.000,ALERT,212.83,302.68,59.991,1450415704,"201051344001230","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,310811.0,310811.0,11854,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450415718,41880.00
12/18/2015 00:15,2,0.000,ALERT,213.29,303.28,59.965,1450415704,"201051344000582","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,305599.7,305599.7,11814,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415720,41881.00
12/18/2015 00:15,2,0.000,ALERT,212.38,302.07,59.981,1450415704,"201051344000955","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,314475.8,314475.8,11816,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415722,41882.00
12/18/2015 00:15,2,0.000,ALERT,212.38,300.27,59.981,1450415704,"274151322000094","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,475804.8,475804.8,1082,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415724,41883.00
12/18/2015 00:15,2,0.000,ALERT,213.29,304.48,59.996,1450415704,"201051344000579","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,316345.6,316345.6,7166,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415725,41884.00
12/18/2015 00:15,2,0.000,ALERT,212.83,302.68,59.986,1450415704,"201051344000890","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,313074.4,313074.4,11826,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415727,41885.00
12/18/2015 00:15,2,0.000,ALERT,212.83,302.37,59.991,1450415704,"201051344000438","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,314770.6,314770.6,11819,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450415729,41886.00
12/18/2015 00:15,2,0.000,ALERT,213.06,301.77,59.991,1450415704,"201051344000417","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,308947.5,308947.5,11826,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450415731,41887.00
12/18/2015 00:15,2,0.000,ALERT,212.38,301.17,59.991,1450415704,"274151322000083","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,584423.9,584423.9,1050,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415733,41888.00
12/18/2015 00:15,2,0.000,ALERT,213.06,301.77,59.991,1450415704,"274151322000076","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,620713.6,620713.6,1045,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415735,41889.00
12/18/2015 00:15,2,0.000,ALERT,213.06,304.48,59.991,1450415704,"201051344000868","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,300444.3,300444.3,7169,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415737,41890.00
12/18/2015 00:15,2,0.000,ALERT,212.38,302.37,59.991,1450415704,"274151322000095","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,613667.1,613667.1,1047,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415738,41891.00
12/18/2015 00:15,2,0.000,ALERT,213.06,303.58,59.991,1450415704,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,300795.2,300795.2,7168,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450415740,41892.00
12/18/2015 00:15,2,0.000,ALERT,212.61,301.47,59.991,1450415704,"201051344001025","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,312809.8,312809.8,11820,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415742,41893.00
12/18/2015 00:15,2,0.000,ALERT,213.29,303.88,59.954,1450415704,"201051344000458","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,310645.7,310645.7,7174,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415744,41894.00
12/18/2015 00:15,2,0.000,ALERT,213.74,303.58,59.991,1450415704,"201051344000853","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,307526.0,307526.0,7180,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415746,41895.00
12/18/2015 00:15,2,0.000,ALERT,213.06,302.37,59.996,1450415704,"201051344000685","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,314422.2,314422.2,11832,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450415747,41896.00
12/18/2015 00:15,2,0.000,ALERT,213.06,301.77,60.023,1450415704,"201051344000917","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,312118.1,312118.1,11844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415749,41897.00
12/18/2015 00:15,2,0.000,ALERT,213.06,302.37,60.002,1450415704,"201051344001145","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,315208.4,315208.4,11848,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450415751,41898.00
12/18/2015 00:15,2,0.000,ALERT,212.83,301.47,60.002,1450415704,"201051344000651","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,309261.7,309261.7,11823,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450415753,41899.00
12/18/2015 00:15,2,0.000,ALERT,211.93,301.17,59.996,1450415704,"274151322000088","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,567549.2,567549.2,1047,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415755,41900.00
12/18/2015 00:15,2,0.000,ALERT,212.83,300.27,59.996,1450415704,"274151322000068","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,475701.9,475701.9,1082,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415757,41901.00
12/18/2015 00:15,2,0.000,ALERT,212.61,302.37,60.002,1450415704,"201051344001135","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,305889.1,305889.1,11814,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415759,41902.00
12/18/2015 00:15,2,0.000,ALERT,212.83,304.18,60.012,1450415704,"201051344000594","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,311831.2,311831.2,7166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450415761,41903.00
12/18/2015 00:15,2,0.000,ALERT,212.83,302.07,60.012,1450415704,"201051344001203","219011344069620",0.00,-2.50,0,298.77,305.08,0.0,0.0,0.000,312204.1,312204.1,11827,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415762,41904.00
12/18/2015 00:15,2,0.000,ALERT,212.16,301.47,59.986,1450415704,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,579665.2,579665.2,1048,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415764,41905.00
12/18/2015 00:15,2,0.000,ALERT,213.51,303.28,60.028,1450415704,"201051344000867","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,300930.5,300930.5,7161,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450415766,41906.00
12/18/2015 00:15,2,0.000,ALERT,212.83,302.37,60.007,1450415704,"201051344001093","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,310341.4,310341.4,11840,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415768,41907.00
12/18/2015 00:15,2,0.000,ALERT,213.06,303.58,60.002,1450415704,"201051344000900","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,313928.7,313928.7,7168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415770,41908.00
12/18/2015 00:15,2,0.000,ALERT,213.29,302.98,60.002,1450415704,"201051344000648","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,307747.3,307747.3,7163,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415772,41909.00
12/18/2015 00:15,2,0.000,ALERT,213.51,304.48,60.007,1450415704,"201051344000569","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,315318.5,315318.5,7162,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415773,41910.00
12/18/2015 00:15,2,0.000,ALERT,213.29,303.88,60.002,1450415704,"201051344000983","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,310612.1,310612.1,7170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450415775,41911.00
12/18/2015 00:15,2,0.000,ALERT,213.29,303.88,60.007,1450415704,"201051344001158","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,306178.6,306178.6,7172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415777,41912.00
12/18/2015 00:15,2,0.000,ALERT,213.74,304.48,60.007,1450415704,"201051344000576","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,308211.8,308211.8,7169,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415779,41913.00
12/18/2015 00:15,2,0.000,ALERT,212.16,299.67,59.996,1450415704,"274151322000087","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,555136.9,555136.9,1051,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450415781,41914.00
12/18/2015 00:30,2,0.000,ALERT,213.96,304.18,59.949,1450416603,"201051344000645","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,308930.3,308930.3,7170,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450416605,41915.00
12/18/2015 00:30,2,0.000,ALERT,212.83,301.47,59.970,1450416603,"274151322000085","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,582391.6,582391.6,1048,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416607,41916.00
12/18/2015 00:30,2,0.000,ALERT,214.19,303.88,59.949,1450416603,"201051344000633","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,301784.8,301784.8,7172,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416609,41917.00
12/18/2015 00:30,2,0.000,ALERT,213.74,304.18,59.975,1450416603,"201051344000469","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,302723.7,302723.7,7185,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416611,41918.00
12/18/2015 00:30,2,0.000,ALERT,212.61,302.37,59.965,1450416603,"201051344000646","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,307686.2,307686.2,11818,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416613,41919.00
12/18/2015 00:30,2,0.000,ALERT,212.16,302.37,59.986,1450416603,"274151322000052","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,589945.9,589945.9,1048,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416614,41920.00
12/18/2015 00:30,2,0.000,ALERT,213.06,302.98,59.970,1450416603,"201051344000585","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,312289.7,312289.7,11823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416616,41921.00
12/18/2015 00:30,2,0.000,ALERT,212.83,302.98,59.975,1450416603,"201051344001230","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,310811.0,310811.0,11856,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416618,41922.00
12/18/2015 00:30,2,0.000,ALERT,213.51,303.88,60.018,1450416603,"201051344000582","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,305599.7,305599.7,11816,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416620,41923.00
12/18/2015 00:30,2,0.000,ALERT,212.38,302.37,59.975,1450416603,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,314475.8,314475.8,11818,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416622,41924.00
12/18/2015 00:30,2,0.000,ALERT,212.38,300.87,59.975,1450416603,"274151322000094","219011344069620",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,475804.8,475804.8,1084,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416623,41925.00
12/18/2015 00:30,2,0.000,ALERT,213.51,304.78,59.986,1450416603,"201051344000579","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,316345.6,316345.6,7168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416625,41926.00
12/18/2015 00:30,2,0.000,ALERT,212.83,302.98,59.975,1450416603,"201051344000890","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,313074.4,313074.4,11828,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450416627,41927.00
12/18/2015 00:30,2,0.000,ALERT,212.83,302.37,59.986,1450416603,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,314770.6,314770.6,11821,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416629,41928.00
12/18/2015 00:30,2,0.000,ALERT,213.29,302.37,59.981,1450416603,"201051344000417","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,308947.5,308947.5,11828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416631,41929.00
12/18/2015 00:30,2,0.000,ALERT,212.61,302.07,59.981,1450416603,"274151322000083","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,584423.9,584423.9,1052,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416632,41930.00
12/18/2015 00:30,2,0.000,ALERT,213.29,301.77,59.991,1450416603,"274151322000076","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,620713.6,620713.6,1047,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450416634,41931.00
12/18/2015 00:30,2,0.000,ALERT,213.51,304.78,59.975,1450416603,"201051344000868","219011344069620",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,300444.3,300444.3,7171,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416636,41932.00
12/18/2015 00:30,2,0.000,ALERT,212.61,302.98,59.965,1450416603,"274151322000095","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,613667.1,613667.1,1049,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416638,41933.00
12/18/2015 00:30,2,0.000,ALERT,213.29,304.18,59.986,1450416603,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.68,0.0,0.0,0.000,300795.2,300795.2,7170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416640,41934.00
12/18/2015 00:30,2,0.000,ALERT,212.61,301.77,59.975,1450416603,"201051344001025","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,312809.8,312809.8,11822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416642,41935.00
12/18/2015 00:30,2,0.000,ALERT,213.29,304.18,59.975,1450416603,"201051344000458","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,310645.7,310645.7,7176,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416643,41936.00
12/18/2015 00:30,2,0.000,ALERT,213.96,303.88,59.986,1450416603,"201051344000853","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,307526.0,307526.0,7182,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450416645,41937.00
12/18/2015 00:30,2,0.000,ALERT,213.29,302.37,59.986,1450416603,"201051344000685","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,314422.2,314422.2,11834,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416647,41938.00
12/18/2015 00:30,2,0.000,ALERT,213.06,302.07,59.996,1450416603,"201051344000917","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,312118.1,312118.1,11846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450416649,41939.00
12/18/2015 00:30,2,0.000,ALERT,213.29,302.68,59.986,1450416603,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,315208.4,315208.4,11850,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416651,41940.00
12/18/2015 00:30,2,0.000,ALERT,213.06,302.07,60.023,1450416603,"201051344000651","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,309261.7,309261.7,11825,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416652,41941.00
12/18/2015 00:30,2,0.000,ALERT,212.38,301.77,59.996,1450416603,"274151322000088","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,567549.2,567549.2,1049,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450416654,41942.00
12/18/2015 00:30,2,0.000,ALERT,213.29,301.17,59.981,1450416603,"274151322000068","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,475701.9,475701.9,1084,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416656,41943.00
12/18/2015 00:30,2,0.000,ALERT,212.61,302.37,59.986,1450416603,"201051344001135","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,305889.1,305889.1,11816,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416658,41944.00
12/18/2015 00:30,2,0.000,ALERT,213.06,304.48,59.991,1450416603,"201051344000594","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,311831.2,311831.2,7168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416660,41945.00
12/18/2015 00:30,2,0.000,ALERT,213.06,302.07,59.991,1450416603,"201051344001203","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,312204.1,312204.1,11829,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450416661,41946.00
12/18/2015 00:30,2,0.000,ALERT,212.61,301.77,59.981,1450416603,"274151322000054","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,579665.2,579665.2,1050,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416663,41947.00
12/18/2015 00:30,2,0.000,ALERT,213.74,303.88,59.986,1450416603,"201051344000867","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,300930.5,300930.5,7163,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416665,41948.00
12/18/2015 00:30,2,0.000,ALERT,212.83,302.37,59.986,1450416603,"201051344001093","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,310341.4,310341.4,11842,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450416667,41949.00
12/18/2015 00:30,2,0.000,ALERT,213.29,303.88,59.981,1450416603,"201051344000900","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,313928.7,313928.7,7170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416669,41950.00
12/18/2015 00:30,2,0.000,ALERT,213.74,303.58,59.986,1450416603,"201051344000648","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,307747.3,307747.3,7165,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450416671,41951.00
12/18/2015 00:30,2,0.000,ALERT,213.51,304.78,59.965,1450416603,"201051344000569","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,315318.5,315318.5,7164,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416672,41952.00
12/18/2015 00:30,2,0.000,ALERT,213.51,304.18,59.975,1450416603,"201051344000983","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,310612.1,310612.1,7172,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416674,41953.00
12/18/2015 00:30,2,0.000,ALERT,213.74,304.18,59.981,1450416603,"201051344001158","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,306178.6,306178.6,7174,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450416676,41954.00
12/18/2015 00:30,2,0.000,ALERT,213.96,304.78,59.975,1450416603,"201051344000576","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,308211.8,308211.8,7171,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450416678,41955.00
12/18/2015 00:30,2,0.000,ALERT,212.83,300.57,59.996,1450416603,"274151322000087","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,555136.9,555136.9,1053,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450416680,41956.00
12/18/2015 00:45,2,0.000,ALERT,213.96,304.48,59.996,1450417503,"201051344000645","219011344069620",0.00,-2.00,0,290.95,306.28,0.0,0.0,0.000,308930.3,308930.3,7172,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417505,41957.00
12/18/2015 00:45,2,0.000,ALERT,212.83,302.07,59.991,1450417503,"274151322000085","219011344069620",0.00,-2.00,0,288.25,305.38,0.0,0.0,0.000,582391.6,582391.6,1050,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417507,41958.00
12/18/2015 00:45,2,0.000,ALERT,213.96,304.18,60.034,1450417503,"201051344000633","219011344069620",0.00,-3.00,0,289.15,305.68,0.0,0.0,0.000,301784.8,301784.8,7174,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417509,41959.00
12/18/2015 00:45,2,0.000,ALERT,213.74,304.48,60.023,1450417503,"201051344000469","219011344069620",0.00,-3.50,0,290.05,305.98,0.0,0.0,0.000,302723.7,302723.7,7187,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417511,41960.00
12/18/2015 00:45,2,0.000,ALERT,212.83,302.68,59.991,1450417503,"201051344000646","219011344069620",0.00,-3.00,0,288.55,303.88,0.0,0.0,0.000,307686.2,307686.2,11820,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417512,41961.00
12/18/2015 00:45,2,0.000,ALERT,212.38,302.37,60.007,1450417503,"274151322000052","219011344069620",0.00,-2.00,0,288.25,305.08,0.0,0.0,0.000,589945.9,589945.9,1050,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417514,41962.00
12/18/2015 00:45,2,0.000,ALERT,213.29,302.98,59.996,1450417503,"201051344000585","219011344069620",0.00,-2.00,0,288.55,304.18,0.0,0.0,0.000,312289.7,312289.7,11825,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417516,41963.00
12/18/2015 00:45,2,0.000,ALERT,213.06,303.28,59.954,1450417503,"201051344001230","219011344069620",0.00,-2.50,0,289.15,304.78,0.0,0.0,0.000,310811.0,310811.0,11858,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450417518,41964.00
12/18/2015 00:45,2,0.000,ALERT,213.51,303.58,59.954,1450417503,"201051344000582","219011344069620",0.00,-3.50,0,289.75,305.08,0.0,0.0,0.000,305599.7,305599.7,11818,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417519,41965.00
12/18/2015 00:45,2,0.000,ALERT,212.83,302.68,59.981,1450417503,"201051344000955","219011344069620",0.00,-2.50,0,288.55,304.18,0.0,0.0,0.000,314475.8,314475.8,11820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417521,41966.00
12/18/2015 00:45,2,0.000,ALERT,212.83,301.77,60.002,1450417503,"274151322000094","219011344069620",0.00,-3.00,0,287.65,304.48,0.0,0.0,0.000,475804.8,475804.8,1086,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417523,41967.00
12/18/2015 00:45,2,0.000,ALERT,213.51,305.08,60.002,1450417503,"201051344000579","219011344069620",0.00,-2.00,0,291.55,306.88,0.0,0.0,0.000,316345.6,316345.6,7170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450417525,41968.00
12/18/2015 00:45,2,0.000,ALERT,213.06,302.98,59.986,1450417503,"201051344000890","219011344069620",0.00,-2.00,0,289.15,305.38,0.0,0.0,0.000,313074.4,313074.4,11830,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450417527,41969.00
12/18/2015 00:45,2,0.000,ALERT,213.06,302.37,60.007,1450417503,"201051344000438","219011344069620",0.00,-3.00,0,288.85,304.48,0.0,0.0,0.000,314770.6,314770.6,11823,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417529,41970.00
12/18/2015 00:45,2,0.000,ALERT,213.29,302.37,59.986,1450417503,"201051344000417","219011344069620",0.00,-2.50,0,288.25,303.58,0.0,0.0,0.000,308947.5,308947.5,11830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450417530,41971.00
12/18/2015 00:45,2,0.000,ALERT,213.06,303.28,59.981,1450417503,"274151322000083","219011344069620",0.00,-2.00,0,288.55,305.68,0.0,0.0,0.000,584423.9,584423.9,1054,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417532,41972.00
12/18/2015 00:45,2,0.000,ALERT,213.29,302.68,59.965,1450417503,"274151322000076","219011344069620",0.00,-2.00,0,288.25,305.68,0.0,0.0,0.000,620713.6,620713.6,1049,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417534,41973.00
12/18/2015 00:45,2,0.000,ALERT,213.51,305.08,59.986,1450417503,"201051344000868","219011344069620",0.00,-2.50,0,291.55,306.88,0.0,0.0,0.000,300444.3,300444.3,7173,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417536,41974.00
12/18/2015 00:45,2,0.000,ALERT,213.06,303.58,59.996,1450417503,"274151322000095","219011344069620",0.00,-3.00,0,289.45,305.98,0.0,0.0,0.000,613667.1,613667.1,1051,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417538,41975.00
12/18/2015 00:45,2,0.000,ALERT,213.29,304.18,59.981,1450417503,"201051344000988","219011344069620",0.00,-2.50,0,288.55,305.68,0.0,0.0,0.000,300795.2,300795.2,7172,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450417540,41976.00
