ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 00:45,2,0.000,ALERT,212.83,301.77,59.970,1450417503,"201051344001025","219011344069620",0.00,-3.50,0,287.95,304.78,0.0,0.0,0.000,312809.8,312809.8,11824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450417542,41977.00
12/18/2015 00:45,2,0.000,ALERT,213.51,304.48,59.986,1450417503,"201051344000458","219011344069620",0.00,-1.00,0,290.95,306.88,0.0,0.0,0.000,310645.7,310645.7,7178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450417544,41978.00
12/18/2015 00:45,2,0.000,ALERT,214.19,304.18,59.986,1450417503,"201051344000853","219011344069620",0.00,-3.00,0,290.65,306.28,0.0,0.0,0.000,307526.0,307526.0,7184,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417545,41979.00
12/18/2015 00:45,2,0.000,ALERT,213.51,302.68,59.986,1450417503,"201051344000685","219011344069620",0.00,-2.50,0,288.85,304.18,0.0,0.0,0.000,314422.2,314422.2,11836,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417547,41980.00
12/18/2015 00:45,2,0.000,ALERT,213.29,302.37,59.981,1450417503,"201051344000917","219011344069620",0.00,-1.50,0,287.65,303.58,0.0,0.0,0.000,312118.1,312118.1,11848,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417549,41981.00
12/18/2015 00:45,2,0.000,ALERT,213.29,302.98,59.981,1450417503,"201051344001145","219011344069620",0.00,-3.00,0,289.15,304.78,0.0,0.0,0.000,315208.4,315208.4,11852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417551,41982.00
12/18/2015 00:45,2,0.000,ALERT,213.29,302.07,59.965,1450417503,"201051344000651","219011344069620",0.00,-4.00,0,287.95,303.58,0.0,0.0,0.000,309261.7,309261.7,11827,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450417553,41983.00
12/18/2015 00:45,2,0.000,ALERT,212.38,301.77,59.981,1450417503,"274151322000088","219011344069620",0.00,-1.50,0,287.95,304.78,0.0,0.0,0.000,567549.2,567549.2,1051,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417554,41984.00
12/18/2015 00:45,2,0.000,ALERT,213.29,301.47,59.975,1450417503,"274151322000068","219011344069620",0.00,-1.50,0,287.95,303.88,0.0,0.0,0.000,475701.9,475701.9,1086,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417556,41985.00
12/18/2015 00:45,2,0.000,ALERT,212.61,302.68,59.975,1450417503,"201051344001135","219011344069620",0.00,-2.50,0,288.85,304.78,0.0,0.0,0.000,305889.1,305889.1,11818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417558,41986.00
12/18/2015 00:45,2,0.000,ALERT,213.29,304.78,59.975,1450417503,"201051344000594","219011344069620",0.00,-3.00,0,290.65,306.28,0.0,0.0,0.000,311831.2,311831.2,7170,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417560,41987.00
12/18/2015 00:45,2,0.000,ALERT,213.06,302.68,59.986,1450417503,"201051344001203","219011344069620",0.00,-3.00,0,288.55,305.68,0.0,0.0,0.000,312204.1,312204.1,11831,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417561,41988.00
12/18/2015 00:45,2,0.000,ALERT,212.61,302.68,59.986,1450417503,"274151322000054","219011344069620",0.00,-1.00,0,288.55,305.08,0.0,0.0,0.000,579665.2,579665.2,1052,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417563,41989.00
12/18/2015 00:45,2,0.000,ALERT,213.74,303.58,59.991,1450417503,"201051344000867","219011344069620",0.00,-2.00,0,290.35,306.28,0.0,0.0,0.000,300930.5,300930.5,7165,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417565,41990.00
12/18/2015 00:45,2,0.000,ALERT,213.06,302.68,59.986,1450417503,"201051344001093","219011344069620",0.00,-1.50,0,288.85,303.88,0.0,0.0,0.000,310341.4,310341.4,11844,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450417567,41991.00
12/18/2015 00:45,2,0.000,ALERT,213.29,304.18,59.986,1450417503,"201051344000900","219011344069620",0.00,-3.00,0,290.35,305.98,0.0,0.0,0.000,313928.7,313928.7,7172,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417569,41992.00
12/18/2015 00:45,2,0.000,ALERT,213.51,303.28,59.986,1450417503,"201051344000648","219011344069620",0.00,-3.50,0,290.05,305.98,0.0,0.0,0.000,307747.3,307747.3,7167,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417571,41993.00
12/18/2015 00:45,2,0.000,ALERT,213.51,304.78,59.986,1450417503,"201051344000569","219011344069620",0.00,-2.50,0,291.25,306.88,0.0,0.0,0.000,315318.5,315318.5,7166,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417573,41994.00
12/18/2015 00:45,2,0.000,ALERT,213.51,304.18,59.981,1450417503,"201051344000983","219011344069620",0.00,-2.00,0,290.95,306.58,0.0,0.0,0.000,310612.1,310612.1,7174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450417575,41995.00
12/18/2015 00:45,2,0.000,ALERT,213.51,303.58,59.986,1450417503,"201051344001158","219011344069620",0.00,-3.50,0,290.35,305.98,0.0,0.0,0.000,306178.6,306178.6,7176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417577,41996.00
12/18/2015 00:45,2,0.000,ALERT,213.96,304.78,59.991,1450417503,"201051344000576","219011344069620",0.00,-2.50,0,290.95,306.28,0.0,0.0,0.000,308211.8,308211.8,7173,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450417578,41997.00
12/18/2015 00:45,2,0.000,ALERT,212.83,301.47,59.991,1450417503,"274151322000087","219011344069620",0.00,-1.50,0,287.05,304.18,0.0,0.0,0.000,555136.9,555136.9,1055,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450417580,41998.00
12/18/2015 01:00,2,0.000,ALERT,214.19,304.48,59.970,1450418403,"201051344000645","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,308930.3,308930.3,7174,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418405,41999.00
12/18/2015 01:00,2,0.000,ALERT,213.06,301.77,59.975,1450418403,"274151322000085","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,582391.6,582391.6,1052,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418407,42000.00
12/18/2015 01:00,2,0.000,ALERT,214.41,304.48,59.954,1450418403,"201051344000633","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,301784.8,301784.8,7176,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418409,42001.00
12/18/2015 01:00,2,0.000,ALERT,213.96,304.78,59.959,1450418403,"201051344000469","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,302723.7,302723.7,7189,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418410,42002.00
12/18/2015 01:00,2,0.000,ALERT,213.06,302.98,59.959,1450418403,"201051344000646","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,307686.2,307686.2,11822,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418412,42003.00
12/18/2015 01:00,2,0.000,ALERT,212.61,302.68,59.959,1450418403,"274151322000052","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,589945.9,589945.9,1052,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418414,42004.00
12/18/2015 01:00,2,0.000,ALERT,213.51,303.28,59.965,1450418403,"201051344000585","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,312289.7,312289.7,11827,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418416,42005.00
12/18/2015 01:00,2,0.000,ALERT,213.29,303.28,59.928,1450418403,"201051344001230","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,310811.0,310811.0,11860,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418418,42006.00
12/18/2015 01:00,2,0.000,ALERT,213.96,303.88,59.975,1450418403,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,305599.7,305599.7,11820,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450418420,42007.00
12/18/2015 01:00,2,0.000,ALERT,213.06,302.68,59.965,1450418403,"201051344000955","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,314475.8,314475.8,11822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418421,42008.00
12/18/2015 01:00,2,0.000,ALERT,212.83,301.17,59.954,1450418403,"274151322000094","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,475804.8,475804.8,1088,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418423,42009.00
12/18/2015 01:00,2,0.000,ALERT,213.74,305.38,59.981,1450418403,"201051344000579","219011344069620",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,316345.6,316345.6,7172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418425,42010.00
12/18/2015 01:00,2,0.000,ALERT,213.29,303.58,59.981,1450418403,"201051344000890","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,313074.4,313074.4,11832,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418427,42011.00
12/18/2015 01:00,2,0.000,ALERT,213.51,302.98,59.975,1450418403,"201051344000438","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,314770.6,314770.6,11825,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418428,42012.00
12/18/2015 01:00,2,0.000,ALERT,213.74,302.68,59.975,1450418403,"201051344000417","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,308947.5,308947.5,11832,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418430,42013.00
12/18/2015 01:00,2,0.000,ALERT,213.06,302.07,59.938,1450418403,"274151322000083","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,584423.9,584423.9,1056,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418432,42014.00
12/18/2015 01:00,2,0.000,ALERT,213.51,302.07,59.965,1450418403,"274151322000076","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,620713.6,620713.6,1051,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450418434,42015.00
12/18/2015 01:00,2,0.000,ALERT,213.96,305.38,59.986,1450418403,"201051344000868","219011344069620",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,300444.3,300444.3,7175,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418436,42016.00
12/18/2015 01:00,2,0.000,ALERT,212.83,303.28,59.970,1450418403,"274151322000095","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,613667.1,613667.1,1053,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450418438,42017.00
12/18/2015 01:00,2,0.000,ALERT,213.51,304.18,59.981,1450418403,"201051344000988","219011344069620",0.00,-2.50,0,299.67,306.28,0.0,0.0,0.000,300795.2,300795.2,7174,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450418439,42018.00
12/18/2015 01:00,2,0.000,ALERT,213.06,302.07,59.975,1450418403,"201051344001025","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,312809.8,312809.8,11826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418441,42019.00
12/18/2015 01:00,2,0.000,ALERT,213.74,304.78,59.949,1450418403,"201051344000458","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,310645.7,310645.7,7180,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418443,42020.00
12/18/2015 01:00,2,0.000,ALERT,214.41,304.48,59.986,1450418403,"201051344000853","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,307526.0,307526.0,7186,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418445,42021.00
12/18/2015 01:00,2,0.000,ALERT,213.74,302.98,59.970,1450418403,"201051344000685","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,314422.2,314422.2,11838,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418446,42022.00
12/18/2015 01:00,2,0.000,ALERT,213.74,302.68,59.986,1450418403,"201051344000917","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,312118.1,312118.1,11850,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418448,42023.00
12/18/2015 01:00,2,0.000,ALERT,213.74,303.28,60.018,1450418403,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,315208.4,315208.4,11854,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450418450,42024.00
12/18/2015 01:00,2,0.000,ALERT,213.74,302.68,59.996,1450418403,"201051344000651","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,309261.7,309261.7,11829,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418452,42025.00
12/18/2015 01:00,2,0.000,ALERT,212.61,302.07,59.975,1450418403,"274151322000088","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,567549.2,567549.2,1053,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450418454,42026.00
12/18/2015 01:00,2,0.000,ALERT,213.74,301.47,59.970,1450418403,"274151322000068","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,475701.9,475701.9,1088,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418455,42027.00
12/18/2015 01:00,2,0.000,ALERT,213.06,302.98,59.986,1450418403,"201051344001135","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,305889.1,305889.1,11820,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418457,42028.00
12/18/2015 01:00,2,0.000,ALERT,213.29,305.08,59.975,1450418403,"201051344000594","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,311831.2,311831.2,7172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418459,42029.00
12/18/2015 01:00,2,0.000,ALERT,213.74,302.98,59.981,1450418403,"201051344001203","219011344069620",0.00,-3.00,0,300.87,305.98,0.0,0.0,0.000,312204.1,312204.1,11833,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450418461,42030.00
12/18/2015 01:00,2,0.000,ALERT,212.83,302.68,59.944,1450418403,"274151322000054","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,579665.2,579665.2,1054,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418463,42031.00
12/18/2015 01:00,2,0.000,ALERT,214.19,304.18,59.981,1450418403,"201051344000867","219011344069620",0.00,-2.00,0,301.47,306.58,0.0,0.0,0.000,300930.5,300930.5,7167,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418465,42032.00
12/18/2015 01:00,2,0.000,ALERT,213.51,302.98,59.975,1450418403,"201051344001093","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,310341.4,310341.4,11846,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450418466,42033.00
12/18/2015 01:00,2,0.000,ALERT,213.74,304.48,59.975,1450418403,"201051344000900","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,313928.7,313928.7,7174,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450418468,42034.00
12/18/2015 01:00,2,0.000,ALERT,213.96,303.88,59.986,1450418403,"201051344000648","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,307747.3,307747.3,7169,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418470,42035.00
12/18/2015 01:00,2,0.000,ALERT,213.96,305.38,59.975,1450418403,"201051344000569","219011344069620",0.00,-2.50,0,302.98,307.48,0.0,0.0,0.000,315318.5,315318.5,7168,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418472,42036.00
12/18/2015 01:00,2,0.000,ALERT,213.74,304.78,59.970,1450418403,"201051344000983","219011344069620",0.00,-2.50,0,302.37,306.88,0.0,0.0,0.000,310612.1,310612.1,7176,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418474,42037.00
12/18/2015 01:00,2,0.000,ALERT,213.96,304.78,60.007,1450418403,"201051344001158","219011344069620",0.00,-3.50,0,301.77,306.28,0.0,0.0,0.000,306178.6,306178.6,7178,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450418475,42038.00
12/18/2015 01:00,2,0.000,ALERT,214.41,305.38,59.981,1450418403,"201051344000576","219011344069620",0.00,-3.00,0,302.37,306.88,0.0,0.0,0.000,308211.8,308211.8,7175,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418477,42039.00
12/18/2015 01:00,2,0.000,ALERT,213.06,300.87,59.959,1450418403,"274151322000087","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,555136.9,555136.9,1057,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450418479,42040.00
12/18/2015 01:15,2,0.000,ALERT,213.51,303.28,59.970,1450419303,"201051344000645","219011344069620",0.00,-2.00,0,301.17,306.58,0.0,0.0,0.000,308930.3,308930.3,7176,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450419305,42041.00
12/18/2015 01:15,2,0.000,ALERT,212.38,300.57,59.970,1450419303,"274151322000085","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,582391.6,582391.6,1054,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419307,42042.00
12/18/2015 01:15,2,0.000,ALERT,213.74,302.98,59.965,1450419303,"201051344000633","219011344069620",0.00,-3.00,0,299.67,305.98,0.0,0.0,0.000,301784.8,301784.8,7178,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450419309,42043.00
12/18/2015 01:15,2,0.000,ALERT,213.29,303.28,59.975,1450419303,"201051344000469","219011344069620",0.00,-3.50,0,300.27,306.28,0.0,0.0,0.000,302723.7,302723.7,7191,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419310,42044.00
12/18/2015 01:15,2,0.000,ALERT,212.38,301.77,59.970,1450419303,"201051344000646","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,307686.2,307686.2,11824,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419312,42045.00
12/18/2015 01:15,2,0.000,ALERT,212.16,301.17,59.938,1450419303,"274151322000052","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,589945.9,589945.9,1054,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419314,42046.00
12/18/2015 01:15,2,0.000,ALERT,212.83,302.07,59.970,1450419303,"201051344000585","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,312289.7,312289.7,11829,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419316,42047.00
12/18/2015 01:15,2,0.000,ALERT,212.61,302.07,59.970,1450419303,"201051344001230","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,310811.0,310811.0,11862,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419318,42048.00
12/18/2015 01:15,2,0.000,ALERT,213.06,302.98,59.991,1450419303,"201051344000582","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,305599.7,305599.7,11822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419320,42049.00
12/18/2015 01:15,2,0.000,ALERT,212.16,301.77,59.970,1450419303,"201051344000955","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,314475.8,314475.8,11824,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419321,42050.00
12/18/2015 01:15,2,0.000,ALERT,212.16,299.97,59.954,1450419303,"274151322000094","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,475804.8,475804.8,1090,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419323,42051.00
12/18/2015 01:15,2,0.000,ALERT,212.83,303.88,59.970,1450419303,"201051344000579","219011344069620",0.00,-2.50,0,302.07,307.48,0.0,0.0,0.000,316345.6,316345.6,7174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419325,42052.00
12/18/2015 01:15,2,0.000,ALERT,212.38,302.07,59.970,1450419303,"201051344000890","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,313074.4,313074.4,11834,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419327,42053.00
12/18/2015 01:15,2,0.000,ALERT,212.61,301.77,59.975,1450419303,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,314770.6,314770.6,11827,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450419328,42054.00
12/18/2015 01:15,2,0.000,ALERT,212.83,301.47,59.991,1450419303,"201051344000417","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,308947.5,308947.5,11834,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450419330,42055.00
12/18/2015 01:15,2,0.000,ALERT,212.38,301.17,59.959,1450419303,"274151322000083","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,584423.9,584423.9,1058,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419332,42056.00
12/18/2015 01:15,2,0.000,ALERT,212.83,301.17,60.012,1450419303,"274151322000076","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,620713.6,620713.6,1053,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419334,42057.00
12/18/2015 01:15,2,0.000,ALERT,213.06,303.58,59.970,1450419303,"201051344000868","219011344069620",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,300444.3,300444.3,7177,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419336,42058.00
12/18/2015 01:15,2,0.000,ALERT,212.16,301.47,59.959,1450419303,"274151322000095","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,613667.1,613667.1,1055,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419337,42059.00
12/18/2015 01:15,2,0.000,ALERT,212.83,302.98,59.975,1450419303,"201051344000988","219011344069620",0.00,-2.50,0,298.77,306.28,0.0,0.0,0.000,300795.2,300795.2,7176,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419339,42060.00
12/18/2015 01:15,2,0.000,ALERT,212.38,300.87,59.975,1450419303,"201051344001025","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,312809.8,312809.8,11828,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419341,42061.00
12/18/2015 01:15,2,0.000,ALERT,212.83,303.28,59.970,1450419303,"201051344000458","219011344069620",0.00,-1.00,0,301.17,307.18,0.0,0.0,0.000,310645.7,310645.7,7182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419343,42062.00
12/18/2015 01:15,2,0.000,ALERT,213.51,302.98,59.991,1450419303,"201051344000853","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,307526.0,307526.0,7188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450419345,42063.00
12/18/2015 01:15,2,0.000,ALERT,213.06,301.77,59.981,1450419303,"201051344000685","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,314422.2,314422.2,11840,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419347,42064.00
12/18/2015 01:15,2,0.000,ALERT,212.83,301.17,59.970,1450419303,"201051344000917","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,312118.1,312118.1,11852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419349,42065.00
12/18/2015 01:15,2,0.000,ALERT,212.83,302.07,59.975,1450419303,"201051344001145","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,315208.4,315208.4,11856,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419351,42066.00
12/18/2015 01:15,2,0.000,ALERT,212.61,301.17,60.007,1450419303,"201051344000651","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,309261.7,309261.7,11831,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419352,42067.00
12/18/2015 01:15,2,0.000,ALERT,211.93,300.57,59.928,1450419303,"274151322000088","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,567549.2,567549.2,1055,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419354,42068.00
12/18/2015 01:15,2,0.000,ALERT,213.06,299.97,59.975,1450419303,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,475701.9,475701.9,1090,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419356,42069.00
12/18/2015 01:15,2,0.000,ALERT,212.38,302.07,59.959,1450419303,"201051344001135","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,305889.1,305889.1,11822,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419358,42070.00
12/18/2015 01:15,2,0.000,ALERT,212.83,304.48,59.975,1450419303,"201051344000594","219011344069620",0.00,-3.00,0,301.17,306.88,0.0,0.0,0.000,311831.2,311831.2,7174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419360,42071.00
12/18/2015 01:15,2,0.000,ALERT,212.61,301.77,59.975,1450419303,"201051344001203","219011344069620",0.00,-3.00,0,300.27,306.28,0.0,0.0,0.000,312204.1,312204.1,11835,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419361,42072.00
12/18/2015 01:15,2,0.000,ALERT,212.16,300.57,59.975,1450419303,"274151322000054","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,579665.2,579665.2,1056,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419363,42073.00
12/18/2015 01:15,2,0.000,ALERT,213.51,302.98,59.986,1450419303,"201051344000867","219011344069620",0.00,-1.50,0,300.57,306.58,0.0,0.0,0.000,300930.5,300930.5,7169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419365,42074.00
12/18/2015 01:15,2,0.000,ALERT,212.61,301.77,59.975,1450419303,"201051344001093","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,310341.4,310341.4,11848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450419367,42075.00
12/18/2015 01:15,2,0.000,ALERT,212.83,302.98,59.981,1450419303,"201051344000900","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,313928.7,313928.7,7176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450419369,42076.00
12/18/2015 01:15,2,0.000,ALERT,213.29,302.37,59.986,1450419303,"201051344000648","219011344069620",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,307747.3,307747.3,7171,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419370,42077.00
12/18/2015 01:15,2,0.000,ALERT,213.06,303.88,59.986,1450419303,"201051344000569","219011344069620",0.00,-2.50,0,302.07,307.48,0.0,0.0,0.000,315318.5,315318.5,7170,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419372,42078.00
12/18/2015 01:15,2,0.000,ALERT,213.06,303.28,59.986,1450419303,"201051344000983","219011344069620",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,310612.1,310612.1,7178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450419374,42079.00
12/18/2015 01:15,2,0.000,ALERT,213.29,303.28,59.975,1450419303,"201051344001158","219011344069620",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,306178.6,306178.6,7180,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419376,42080.00
12/18/2015 01:15,2,0.000,ALERT,213.51,303.58,59.975,1450419303,"201051344000576","219011344069620",0.00,-3.00,0,301.47,306.88,0.0,0.0,0.000,308211.8,308211.8,7177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419377,42081.00
12/18/2015 01:15,2,0.000,ALERT,212.38,299.97,59.970,1450419303,"274151322000087","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,555136.9,555136.9,1059,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450419379,42082.00
12/18/2015 01:30,2,0.000,ALERT,213.96,304.18,59.965,1450420204,"201051344000645","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,308930.3,308930.3,7178,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450420206,42083.00
12/18/2015 01:30,2,0.000,ALERT,212.38,301.47,59.959,1450420204,"274151322000085","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,582391.6,582391.6,1056,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420207,42084.00
12/18/2015 01:30,2,0.000,ALERT,214.19,303.88,59.991,1450420204,"201051344000633","219011344069620",0.00,-3.00,0,299.37,305.38,0.0,0.0,0.000,301784.8,301784.8,7180,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420209,42085.00
12/18/2015 01:30,2,0.000,ALERT,213.51,303.88,59.954,1450420204,"201051344000469","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,302723.7,302723.7,7193,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420211,42086.00
12/18/2015 01:30,2,0.000,ALERT,212.61,302.07,59.965,1450420204,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,307686.2,307686.2,11826,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420213,42087.00
12/18/2015 01:30,2,0.000,ALERT,212.16,301.17,59.959,1450420204,"274151322000052","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,589945.9,589945.9,1056,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420214,42088.00
12/18/2015 01:30,2,0.000,ALERT,213.06,302.37,59.959,1450420204,"201051344000585","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,312289.7,312289.7,11831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420216,42089.00
12/18/2015 01:30,2,0.000,ALERT,212.83,302.37,59.970,1450420204,"201051344001230","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,310811.0,310811.0,11864,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420218,42090.00
12/18/2015 01:30,2,0.000,ALERT,213.51,302.98,59.949,1450420204,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,305599.7,305599.7,11824,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420220,42091.00
12/18/2015 01:30,2,0.000,ALERT,212.61,302.07,60.002,1450420204,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,314475.8,314475.8,11826,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420222,42092.00
12/18/2015 01:30,2,0.000,ALERT,212.16,300.57,59.965,1450420204,"274151322000094","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,475804.8,475804.8,1092,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420223,42093.00
12/18/2015 01:30,2,0.000,ALERT,213.51,304.78,59.970,1450420204,"201051344000579","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,316345.6,316345.6,7176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450420225,42094.00
12/18/2015 01:30,2,0.000,ALERT,212.83,302.37,59.975,1450420204,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,313074.4,313074.4,11836,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420227,42095.00
12/18/2015 01:30,2,0.000,ALERT,212.83,302.07,59.944,1450420204,"201051344000438","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,314770.6,314770.6,11829,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420229,42096.00
12/18/2015 01:30,2,0.000,ALERT,213.29,301.77,59.975,1450420204,"201051344000417","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,308947.5,308947.5,11836,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420231,42097.00
12/18/2015 01:30,2,0.000,ALERT,212.38,301.47,59.959,1450420204,"274151322000083","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,584423.9,584423.9,1060,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420232,42098.00
12/18/2015 01:30,2,0.000,ALERT,213.06,301.47,59.975,1450420204,"274151322000076","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,620713.6,620713.6,1055,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420234,42099.00
12/18/2015 01:30,2,0.000,ALERT,213.51,305.08,60.018,1450420204,"201051344000868","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,300444.3,300444.3,7179,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450420236,42100.00
12/18/2015 01:30,2,0.000,ALERT,212.16,302.07,59.970,1450420204,"274151322000095","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,613667.1,613667.1,1057,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420238,42101.00
12/18/2015 01:30,2,0.000,ALERT,213.29,303.88,59.938,1450420204,"201051344000988","219011344069620",0.00,-2.50,0,298.77,305.08,0.0,0.0,0.000,300795.2,300795.2,7178,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420240,42102.00
12/18/2015 01:30,2,0.000,ALERT,212.61,301.47,59.975,1450420204,"201051344001025","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,312809.8,312809.8,11830,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420242,42103.00
12/18/2015 01:30,2,0.000,ALERT,213.29,303.88,59.981,1450420204,"201051344000458","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,310645.7,310645.7,7184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420243,42104.00
12/18/2015 01:30,2,0.000,ALERT,213.96,303.58,59.981,1450420204,"201051344000853","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,307526.0,307526.0,7190,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420245,42105.00
12/18/2015 01:30,2,0.000,ALERT,213.29,302.07,59.981,1450420204,"201051344000685","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,314422.2,314422.2,11842,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420247,42106.00
12/18/2015 01:30,2,0.000,ALERT,213.06,301.47,59.981,1450420204,"201051344000917","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,312118.1,312118.1,11854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420249,42107.00
12/18/2015 01:30,2,0.000,ALERT,213.29,302.37,59.981,1450420204,"201051344001145","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,315208.4,315208.4,11858,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450420250,42108.00
12/18/2015 01:30,2,0.000,ALERT,212.83,301.47,59.981,1450420204,"201051344000651","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,309261.7,309261.7,11833,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420252,42109.00
12/18/2015 01:30,2,0.000,ALERT,211.93,300.57,59.975,1450420204,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,567549.2,567549.2,1057,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420254,42110.00
12/18/2015 01:30,2,0.000,ALERT,213.06,300.87,59.981,1450420204,"274151322000068","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,475701.9,475701.9,1092,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420256,42111.00
12/18/2015 01:30,2,0.000,ALERT,212.61,302.07,59.970,1450420204,"201051344001135","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,305889.1,305889.1,11824,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420258,42112.00
12/18/2015 01:30,2,0.000,ALERT,213.06,304.48,59.981,1450420204,"201051344000594","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,311831.2,311831.2,7176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420259,42113.00
12/18/2015 01:30,2,0.000,ALERT,213.06,301.77,59.981,1450420204,"201051344001203","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,312204.1,312204.1,11837,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450420261,42114.00
12/18/2015 01:30,2,0.000,ALERT,212.16,301.47,59.981,1450420204,"274151322000054","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,579665.2,579665.2,1058,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420263,42115.00
12/18/2015 01:30,2,0.000,ALERT,213.74,303.58,60.023,1450420204,"201051344000867","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,300930.5,300930.5,7171,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420265,42116.00
12/18/2015 01:30,2,0.000,ALERT,213.06,302.37,59.986,1450420204,"201051344001093","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,310341.4,310341.4,11850,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420267,42117.00
12/18/2015 01:30,2,0.000,ALERT,213.29,303.58,60.018,1450420204,"201051344000900","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,313928.7,313928.7,7178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420269,42118.00
12/18/2015 01:30,2,0.000,ALERT,213.74,303.28,60.018,1450420204,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,307747.3,307747.3,7173,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450420270,42119.00
12/18/2015 01:30,2,0.000,ALERT,213.51,304.48,60.007,1450420204,"201051344000569","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,315318.5,315318.5,7172,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450420272,42120.00
12/18/2015 01:30,2,0.000,ALERT,213.29,303.88,59.986,1450420204,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,310612.1,310612.1,7180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420274,42121.00
12/18/2015 01:30,2,0.000,ALERT,213.74,303.88,59.965,1450420204,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,306178.6,306178.6,7182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420276,42122.00
