ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 01:30,2,0.000,ALERT,213.96,304.18,59.986,1450420204,"201051344000576","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,308211.8,308211.8,7179,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420278,42123.00
12/18/2015 01:30,2,0.000,ALERT,212.61,300.87,59.996,1450420204,"274151322000087","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,555136.9,555136.9,1061,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450420279,42124.00
12/18/2015 01:45,2,0.000,ALERT,213.74,303.88,59.975,1450421103,"201051344000645","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,308930.3,308930.3,7180,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421105,42125.00
12/18/2015 01:45,2,0.000,ALERT,212.83,301.47,59.975,1450421103,"274151322000085","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,582391.6,582391.6,1058,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421107,42126.00
12/18/2015 01:45,2,0.000,ALERT,213.96,303.28,59.975,1450421103,"201051344000633","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,301784.8,301784.8,7182,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421109,42127.00
12/18/2015 01:45,2,0.000,ALERT,213.51,303.58,59.965,1450421103,"201051344000469","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,302723.7,302723.7,7195,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421110,42128.00
12/18/2015 01:45,2,0.000,ALERT,212.61,302.37,59.975,1450421103,"201051344000646","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,307686.2,307686.2,11828,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421112,42129.00
12/18/2015 01:45,2,0.000,ALERT,212.38,302.37,59.959,1450421103,"274151322000052","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,589945.9,589945.9,1058,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421114,42130.00
12/18/2015 01:45,2,0.000,ALERT,213.29,302.98,59.981,1450421103,"201051344000585","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,312289.7,312289.7,11833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450421116,42131.00
12/18/2015 01:45,2,0.000,ALERT,213.06,302.98,59.975,1450421103,"201051344001230","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,310811.0,310811.0,11866,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421118,42132.00
12/18/2015 01:45,2,0.000,ALERT,213.51,303.28,59.975,1450421103,"201051344000582","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,305599.7,305599.7,11826,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421119,42133.00
12/18/2015 01:45,2,0.000,ALERT,212.83,302.68,59.975,1450421103,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,314475.8,314475.8,11828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421121,42134.00
12/18/2015 01:45,2,0.000,ALERT,212.61,300.87,59.970,1450421103,"274151322000094","219011344069620",0.00,-3.00,0,299.07,302.37,0.0,0.0,0.000,475804.8,475804.8,1094,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421123,42135.00
12/18/2015 01:45,2,0.000,ALERT,213.29,304.18,59.981,1450421103,"201051344000579","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,316345.6,316345.6,7178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421125,42136.00
12/18/2015 01:45,2,0.000,ALERT,212.83,302.98,59.970,1450421103,"201051344000890","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,313074.4,313074.4,11838,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421127,42137.00
12/18/2015 01:45,2,0.000,ALERT,213.06,302.37,59.970,1450421103,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,314770.6,314770.6,11831,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450421128,42138.00
12/18/2015 01:45,2,0.000,ALERT,213.29,302.07,59.970,1450421103,"201051344000417","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,308947.5,308947.5,11838,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450421130,42139.00
12/18/2015 01:45,2,0.000,ALERT,212.83,302.37,59.970,1450421103,"274151322000083","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,584423.9,584423.9,1062,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421132,42140.00
12/18/2015 01:45,2,0.000,ALERT,213.06,301.47,59.959,1450421103,"274151322000076","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,620713.6,620713.6,1057,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421134,42141.00
12/18/2015 01:45,2,0.000,ALERT,213.51,304.48,59.996,1450421103,"201051344000868","219011344069620",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,300444.3,300444.3,7181,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421136,42142.00
12/18/2015 01:45,2,0.000,ALERT,212.61,302.68,59.949,1450421103,"274151322000095","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,613667.1,613667.1,1059,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421138,42143.00
12/18/2015 01:45,2,0.000,ALERT,213.29,303.58,59.981,1450421103,"201051344000988","219011344069620",0.00,-2.50,0,299.37,305.38,0.0,0.0,0.000,300795.2,300795.2,7180,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421140,42144.00
12/18/2015 01:45,2,0.000,ALERT,212.83,301.77,59.965,1450421103,"201051344001025","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,312809.8,312809.8,11832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421141,42145.00
12/18/2015 01:45,2,0.000,ALERT,213.29,303.58,59.970,1450421103,"201051344000458","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,310645.7,310645.7,7186,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421143,42146.00
12/18/2015 01:45,2,0.000,ALERT,213.96,303.58,59.970,1450421103,"201051344000853","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,307526.0,307526.0,7192,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450421145,42147.00
12/18/2015 01:45,2,0.000,ALERT,213.29,302.68,59.954,1450421103,"201051344000685","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,314422.2,314422.2,11844,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421147,42148.00
12/18/2015 01:45,2,0.000,ALERT,213.06,302.07,59.965,1450421103,"201051344000917","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,312118.1,312118.1,11856,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421149,42149.00
12/18/2015 01:45,2,0.000,ALERT,213.29,302.68,59.991,1450421103,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,315208.4,315208.4,11860,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421151,42150.00
12/18/2015 01:45,2,0.000,ALERT,213.29,302.07,59.965,1450421103,"201051344000651","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,309261.7,309261.7,11835,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450421152,42151.00
12/18/2015 01:45,2,0.000,ALERT,212.16,301.77,59.986,1450421103,"274151322000088","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,567549.2,567549.2,1059,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421154,42152.00
12/18/2015 01:45,2,0.000,ALERT,213.29,300.87,59.965,1450421103,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,475701.9,475701.9,1094,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421156,42153.00
12/18/2015 01:45,2,0.000,ALERT,212.61,302.68,59.959,1450421103,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,305889.1,305889.1,11826,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421158,42154.00
12/18/2015 01:45,2,0.000,ALERT,212.83,304.18,59.959,1450421103,"201051344000594","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,311831.2,311831.2,7178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421160,42155.00
12/18/2015 01:45,2,0.000,ALERT,213.29,302.37,59.944,1450421103,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,312204.1,312204.1,11839,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421161,42156.00
12/18/2015 01:45,2,0.000,ALERT,212.61,302.07,59.965,1450421103,"274151322000054","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,579665.2,579665.2,1060,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421163,42157.00
12/18/2015 01:45,2,0.000,ALERT,213.74,303.28,59.933,1450421103,"201051344000867","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,300930.5,300930.5,7173,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421165,42158.00
12/18/2015 01:45,2,0.000,ALERT,213.06,302.37,59.954,1450421103,"201051344001093","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,310341.4,310341.4,11852,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421167,42159.00
12/18/2015 01:45,2,0.000,ALERT,213.06,303.88,59.986,1450421103,"201051344000900","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,313928.7,313928.7,7180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421169,42160.00
12/18/2015 01:45,2,0.000,ALERT,213.51,303.58,59.954,1450421103,"201051344000648","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,307747.3,307747.3,7175,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450421170,42161.00
12/18/2015 01:45,2,0.000,ALERT,213.29,304.78,59.949,1450421103,"201051344000569","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,315318.5,315318.5,7174,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421172,42162.00
12/18/2015 01:45,2,0.000,ALERT,213.29,304.48,59.949,1450421103,"201051344000983","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,310612.1,310612.1,7182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421174,42163.00
12/18/2015 01:45,2,0.000,ALERT,213.51,303.88,59.959,1450421103,"201051344001158","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,306178.6,306178.6,7184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421176,42164.00
12/18/2015 01:45,2,0.000,ALERT,213.74,303.88,59.954,1450421103,"201051344000576","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,308211.8,308211.8,7181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421177,42165.00
12/18/2015 01:45,2,0.000,ALERT,212.61,300.27,59.970,1450421103,"274151322000087","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,555136.9,555136.9,1063,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450421179,42166.00
12/18/2015 02:00,2,0.000,ALERT,214.19,303.88,59.949,1450422003,"201051344000645","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,308930.3,308930.3,7182,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422005,42167.00
12/18/2015 02:00,2,0.000,ALERT,212.83,301.47,59.949,1450422003,"274151322000085","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,582391.6,582391.6,1060,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422007,42168.00
12/18/2015 02:00,2,0.000,ALERT,214.19,303.88,59.965,1450422003,"201051344000633","219011344069620",0.00,-3.00,0,299.37,305.68,0.0,0.0,0.000,301784.8,301784.8,7184,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422009,42169.00
12/18/2015 02:00,2,0.000,ALERT,213.74,304.48,59.944,1450422003,"201051344000469","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,302723.7,302723.7,7197,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422011,42170.00
12/18/2015 02:00,2,0.000,ALERT,213.06,302.98,59.954,1450422003,"201051344000646","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,307686.2,307686.2,11830,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422013,42171.00
12/18/2015 02:00,2,0.000,ALERT,212.61,301.77,59.944,1450422003,"274151322000052","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,589945.9,589945.9,1060,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422014,42172.00
12/18/2015 02:00,2,0.000,ALERT,213.51,303.28,59.949,1450422003,"201051344000585","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,312289.7,312289.7,11835,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422016,42173.00
12/18/2015 02:00,2,0.000,ALERT,213.51,303.58,59.949,1450422003,"201051344001230","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,310811.0,310811.0,11868,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422018,42174.00
12/18/2015 02:00,2,0.000,ALERT,213.74,303.88,59.954,1450422003,"201051344000582","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,305599.7,305599.7,11828,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422020,42175.00
12/18/2015 02:00,2,0.000,ALERT,213.06,303.28,59.965,1450422003,"201051344000955","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,314475.8,314475.8,11830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422021,42176.00
12/18/2015 02:00,2,0.000,ALERT,212.83,301.17,59.981,1450422003,"274151322000094","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,475804.8,475804.8,1096,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422023,42177.00
12/18/2015 02:00,2,0.000,ALERT,213.74,305.08,59.959,1450422003,"201051344000579","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,316345.6,316345.6,7180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422025,42178.00
12/18/2015 02:00,2,0.000,ALERT,213.29,303.88,59.965,1450422003,"201051344000890","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,313074.4,313074.4,11840,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422027,42179.00
12/18/2015 02:00,2,0.000,ALERT,213.29,302.98,59.917,1450422003,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,314770.6,314770.6,11833,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422029,42180.00
12/18/2015 02:00,2,0.000,ALERT,213.51,302.68,59.922,1450422003,"201051344000417","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,308947.5,308947.5,11840,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422031,42181.00
12/18/2015 02:00,2,0.000,ALERT,212.83,302.07,59.954,1450422003,"274151322000083","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,584423.9,584423.9,1064,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422032,42182.00
12/18/2015 02:00,2,0.000,ALERT,213.51,301.77,59.954,1450422003,"274151322000076","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,620713.6,620713.6,1059,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422034,42183.00
12/18/2015 02:00,2,0.000,ALERT,213.51,304.78,59.975,1450422003,"201051344000868","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,300444.3,300444.3,7183,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422036,42184.00
12/18/2015 02:00,2,0.000,ALERT,212.61,302.68,59.959,1450422003,"274151322000095","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,613667.1,613667.1,1061,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422038,42185.00
12/18/2015 02:00,2,0.000,ALERT,213.29,303.88,59.996,1450422003,"201051344000988","219011344069620",0.00,-2.50,0,298.77,305.68,0.0,0.0,0.000,300795.2,300795.2,7182,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422040,42186.00
12/18/2015 02:00,2,0.000,ALERT,213.06,302.37,59.965,1450422003,"201051344001025","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,312809.8,312809.8,11834,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422042,42187.00
12/18/2015 02:00,2,0.000,ALERT,213.51,304.18,59.959,1450422003,"201051344000458","219011344069620",0.00,-1.00,0,301.17,306.88,0.0,0.0,0.000,310645.7,310645.7,7188,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422044,42188.00
12/18/2015 02:00,2,0.000,ALERT,214.19,304.18,59.975,1450422003,"201051344000853","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,307526.0,307526.0,7194,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422045,42189.00
12/18/2015 02:00,2,0.000,ALERT,213.74,303.28,59.965,1450422003,"201051344000685","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,314422.2,314422.2,11846,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422047,42190.00
12/18/2015 02:00,2,0.000,ALERT,213.51,302.68,59.970,1450422003,"201051344000917","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,312118.1,312118.1,11858,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422049,42191.00
12/18/2015 02:00,2,0.000,ALERT,213.51,303.28,59.970,1450422003,"201051344001145","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,315208.4,315208.4,11862,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422051,42192.00
12/18/2015 02:00,2,0.000,ALERT,213.51,302.68,59.970,1450422003,"201051344000651","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,309261.7,309261.7,11837,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422052,42193.00
12/18/2015 02:00,2,0.000,ALERT,212.16,301.47,59.965,1450422003,"274151322000088","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,567549.2,567549.2,1061,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422054,42194.00
12/18/2015 02:00,2,0.000,ALERT,212.83,299.97,59.991,1450422003,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,475701.9,475701.9,1096,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422056,42195.00
12/18/2015 02:00,2,0.000,ALERT,212.61,302.68,59.933,1450422003,"201051344001135","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,305889.1,305889.1,11828,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422058,42196.00
12/18/2015 02:00,2,0.000,ALERT,213.06,305.08,59.975,1450422003,"201051344000594","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,311831.2,311831.2,7180,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422060,42197.00
12/18/2015 02:00,2,0.000,ALERT,213.51,303.28,59.975,1450422003,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,312204.1,312204.1,11841,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422062,42198.00
12/18/2015 02:00,2,0.000,ALERT,212.61,302.37,59.975,1450422003,"274151322000054","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,579665.2,579665.2,1062,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422063,42199.00
12/18/2015 02:00,2,0.000,ALERT,213.96,303.88,59.986,1450422003,"201051344000867","219011344069620",0.00,-2.00,0,300.57,306.28,0.0,0.0,0.000,300930.5,300930.5,7175,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422065,42200.00
12/18/2015 02:00,2,0.000,ALERT,213.29,303.58,59.981,1450422003,"201051344001093","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,310341.4,310341.4,11854,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422067,42201.00
12/18/2015 02:00,2,0.000,ALERT,213.51,304.18,60.023,1450422003,"201051344000900","219011344069620",0.00,-3.00,0,300.57,305.98,0.0,0.0,0.000,313928.7,313928.7,7182,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422069,42202.00
12/18/2015 02:00,2,0.000,ALERT,213.96,303.88,60.002,1450422003,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.98,0.0,0.0,0.000,307747.3,307747.3,7177,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422071,42203.00
12/18/2015 02:00,2,0.000,ALERT,213.74,305.08,59.986,1450422003,"201051344000569","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,315318.5,315318.5,7176,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422073,42204.00
12/18/2015 02:00,2,0.000,ACTIVE_NO_POWER,213.51,304.78,59.986,1450422003,"201051344000983","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,310612.1,310612.1,7184,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450422075,42205.00
12/18/2015 02:00,2,0.000,ALERT,213.74,304.18,59.981,1450422003,"201051344001158","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,306178.6,306178.6,7186,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422076,42206.00
12/18/2015 02:00,2,0.000,ALERT,214.19,305.08,59.986,1450422003,"201051344000576","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,308211.8,308211.8,7183,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422078,42207.00
12/18/2015 02:00,2,0.000,ALERT,213.06,300.27,59.981,1450422003,"274151322000087","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,555136.9,555136.9,1065,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422080,42208.00
12/18/2015 02:15,2,0.000,ALERT,214.19,304.48,59.996,1450422903,"201051344000645","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,308930.3,308930.3,7184,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422905,42209.00
12/18/2015 02:15,2,0.000,ALERT,213.06,302.07,59.965,1450422903,"274151322000085","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,582391.6,582391.6,1062,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422907,42210.00
12/18/2015 02:15,2,0.000,ALERT,214.19,304.48,59.981,1450422903,"201051344000633","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,301784.8,301784.8,7186,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422909,42211.00
12/18/2015 02:15,2,0.000,ALERT,213.74,304.48,59.981,1450422903,"201051344000469","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,302723.7,302723.7,7199,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422910,42212.00
12/18/2015 02:15,2,0.000,ALERT,213.29,303.28,59.975,1450422903,"201051344000646","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,307686.2,307686.2,11832,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422912,42213.00
12/18/2015 02:15,2,0.000,ALERT,212.61,301.47,59.949,1450422903,"274151322000052","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,589945.9,589945.9,1062,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422914,42214.00
12/18/2015 02:15,2,0.000,ALERT,213.51,303.58,59.975,1450422903,"201051344000585","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,312289.7,312289.7,11837,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422916,42215.00
12/18/2015 02:15,2,0.000,ALERT,213.51,303.58,59.981,1450422903,"201051344001230","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,310811.0,310811.0,11870,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422918,42216.00
12/18/2015 02:15,2,0.000,ALERT,213.74,304.18,60.018,1450422903,"201051344000582","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,305599.7,305599.7,11830,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422919,42217.00
12/18/2015 02:15,2,0.000,ALERT,213.06,303.28,59.965,1450422903,"201051344000955","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,314475.8,314475.8,11832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422921,42218.00
12/18/2015 02:15,2,0.000,ALERT,212.83,301.47,59.965,1450422903,"274151322000094","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,475804.8,475804.8,1098,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422923,42219.00
12/18/2015 02:15,2,0.000,ALERT,213.74,305.08,59.970,1450422903,"201051344000579","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,316345.6,316345.6,7182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422925,42220.00
12/18/2015 02:15,2,0.000,ALERT,213.29,303.58,59.986,1450422903,"201051344000890","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,313074.4,313074.4,11842,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422927,42221.00
12/18/2015 02:15,2,0.000,ALERT,213.51,303.28,59.981,1450422903,"201051344000438","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,314770.6,314770.6,11835,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422928,42222.00
12/18/2015 02:15,2,0.000,ALERT,213.51,302.68,59.975,1450422903,"201051344000417","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,308947.5,308947.5,11842,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422930,42223.00
12/18/2015 02:15,2,0.000,ALERT,213.06,302.68,59.970,1450422903,"274151322000083","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,584423.9,584423.9,1066,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422932,42224.00
12/18/2015 02:15,2,0.000,ALERT,213.51,301.47,59.975,1450422903,"274151322000076","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,620713.6,620713.6,1061,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422934,42225.00
12/18/2015 02:15,2,0.000,ALERT,213.51,305.08,59.981,1450422903,"201051344000868","219011344069620",0.00,-3.00,0,302.68,306.88,0.0,0.0,0.000,300444.3,300444.3,7185,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422936,42226.00
12/18/2015 02:15,2,0.000,ALERT,212.83,303.28,59.970,1450422903,"274151322000095","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,613667.1,613667.1,1063,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422937,42227.00
12/18/2015 02:15,2,0.000,ALERT,213.51,304.18,59.970,1450422903,"201051344000988","219011344069620",0.00,-2.50,0,299.67,305.68,0.0,0.0,0.000,300795.2,300795.2,7184,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422939,42228.00
12/18/2015 02:15,2,0.000,ALERT,213.06,302.37,59.975,1450422903,"201051344001025","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,312809.8,312809.8,11836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422941,42229.00
12/18/2015 02:15,2,0.000,ALERT,213.51,304.78,59.986,1450422903,"201051344000458","219011344069620",0.00,-1.50,0,302.07,306.88,0.0,0.0,0.000,310645.7,310645.7,7190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422943,42230.00
12/18/2015 02:15,2,0.000,ALERT,214.19,304.48,59.975,1450422903,"201051344000853","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,307526.0,307526.0,7196,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422945,42231.00
12/18/2015 02:15,2,0.000,ALERT,213.74,303.28,59.975,1450422903,"201051344000685","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,314422.2,314422.2,11848,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422946,42232.00
12/18/2015 02:15,2,0.000,ALERT,213.51,302.68,59.959,1450422903,"201051344000917","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,312118.1,312118.1,11860,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422948,42233.00
12/18/2015 02:15,2,0.000,ALERT,213.74,303.58,59.975,1450422903,"201051344001145","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,315208.4,315208.4,11864,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422950,42234.00
12/18/2015 02:15,2,0.000,ALERT,213.51,302.68,59.965,1450422903,"201051344000651","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,309261.7,309261.7,11839,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422952,42235.00
12/18/2015 02:15,2,0.000,ALERT,212.61,301.47,59.954,1450422903,"274151322000088","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,567549.2,567549.2,1063,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422954,42236.00
12/18/2015 02:15,2,0.000,ALERT,213.51,301.17,59.954,1450422903,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,475701.9,475701.9,1098,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422955,42237.00
12/18/2015 02:15,2,0.000,ALERT,213.06,303.28,59.981,1450422903,"201051344001135","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,305889.1,305889.1,11830,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422957,42238.00
12/18/2015 02:15,2,0.000,ALERT,213.29,305.08,59.928,1450422903,"201051344000594","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,311831.2,311831.2,7182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422959,42239.00
12/18/2015 02:15,2,0.000,ALERT,213.51,302.98,59.981,1450422903,"201051344001203","219011344069620",0.00,-3.00,0,300.87,306.58,0.0,0.0,0.000,312204.1,312204.1,11843,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422961,42240.00
12/18/2015 02:15,2,0.000,ALERT,212.83,302.98,59.981,1450422903,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,579665.2,579665.2,1064,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422963,42241.00
12/18/2015 02:15,2,0.000,ALERT,213.96,304.48,59.981,1450422903,"201051344000867","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,300930.5,300930.5,7177,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422964,42242.00
12/18/2015 02:15,2,0.000,ALERT,213.51,303.28,59.981,1450422903,"201051344001093","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,310341.4,310341.4,11856,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422966,42243.00
12/18/2015 02:15,2,0.000,ALERT,213.74,304.78,60.007,1450422903,"201051344000900","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,313928.7,313928.7,7184,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422968,42244.00
12/18/2015 02:15,2,0.000,ALERT,213.96,304.18,59.954,1450422903,"201051344000648","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,307747.3,307747.3,7179,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422970,42245.00
12/18/2015 02:15,2,0.000,ALERT,213.51,304.78,59.986,1450422903,"201051344000569","219011344069620",0.00,-2.50,0,302.68,307.18,0.0,0.0,0.000,315318.5,315318.5,7178,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422972,42246.00
12/18/2015 02:15,2,0.000,ALERT,213.74,305.08,60.023,1450422903,"201051344000983","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,310612.1,310612.1,7185,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422974,42247.00
12/18/2015 02:15,2,0.000,ALERT,213.96,304.78,59.991,1450422903,"201051344001158","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,306178.6,306178.6,7188,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422975,42248.00
12/18/2015 02:15,2,0.000,ALERT,214.19,305.38,59.991,1450422903,"201051344000576","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,308211.8,308211.8,7185,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450422977,42249.00
12/18/2015 02:15,2,0.000,ALERT,213.06,301.17,59.986,1450422903,"274151322000087","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,555136.9,555136.9,1067,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450422979,42250.00
12/18/2015 02:30,2,0.000,ALERT,214.19,304.78,59.981,1450423804,"201051344000645","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,308930.3,308930.3,7186,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423806,42251.00
12/18/2015 02:30,2,0.000,ALERT,212.83,301.77,59.975,1450423804,"274151322000085","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,582391.6,582391.6,1064,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423808,42252.00
12/18/2015 02:30,2,0.000,ALERT,214.41,304.48,59.986,1450423804,"201051344000633","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,301784.8,301784.8,7188,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423810,42253.00
12/18/2015 02:30,2,0.000,ALERT,213.74,304.48,59.981,1450423804,"201051344000469","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,302723.7,302723.7,7201,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423811,42254.00
12/18/2015 02:30,2,0.000,ALERT,212.83,302.98,59.975,1450423804,"201051344000646","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,307686.2,307686.2,11834,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423813,42255.00
12/18/2015 02:30,2,0.000,ALERT,212.61,301.17,59.970,1450423804,"274151322000052","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,589945.9,589945.9,1064,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423815,42256.00
12/18/2015 02:30,2,0.000,ALERT,213.29,303.28,59.975,1450423804,"201051344000585","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,312289.7,312289.7,11839,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423817,42257.00
12/18/2015 02:30,2,0.000,ALERT,213.29,303.58,59.981,1450423804,"201051344001230","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,310811.0,310811.0,11872,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423819,42258.00
12/18/2015 02:30,2,0.000,ALERT,213.74,304.18,60.002,1450423804,"201051344000582","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,305599.7,305599.7,11832,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423820,42259.00
12/18/2015 02:30,2,0.000,ALERT,212.83,302.98,59.965,1450423804,"201051344000955","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,314475.8,314475.8,11834,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423822,42260.00
12/18/2015 02:30,2,0.000,ALERT,212.83,301.17,59.975,1450423804,"274151322000094","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,475804.8,475804.8,1100,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423824,42261.00
12/18/2015 02:30,2,0.000,ALERT,213.74,305.08,59.965,1450423804,"201051344000579","219011344069620",0.00,-2.50,0,303.28,307.18,0.0,0.0,0.000,316345.6,316345.6,7184,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423826,42262.00
12/18/2015 02:30,2,0.000,ALERT,213.06,303.28,59.975,1450423804,"201051344000890","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,313074.4,313074.4,11844,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423828,42263.00
12/18/2015 02:30,2,0.000,ALERT,213.29,302.98,59.970,1450423804,"201051344000438","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,314770.6,314770.6,11837,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423830,42264.00
12/18/2015 02:30,2,0.000,ALERT,213.29,302.37,59.965,1450423804,"201051344000417","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,308947.5,308947.5,11844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423832,42265.00
12/18/2015 02:30,2,0.000,ALERT,213.06,302.68,59.965,1450423804,"274151322000083","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,584423.9,584423.9,1068,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423833,42266.00
12/18/2015 02:30,2,0.000,ALERT,213.51,301.77,59.959,1450423804,"274151322000076","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,620713.6,620713.6,1063,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423835,42267.00
12/18/2015 02:30,2,0.000,ALERT,213.74,305.38,59.965,1450423804,"201051344000868","219011344069620",0.00,-3.00,0,302.98,307.18,0.0,0.0,0.000,300444.3,300444.3,7187,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423837,42268.00
