ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 02:30,2,0.000,ALERT,212.83,302.98,59.965,1450423804,"274151322000095","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,613667.1,613667.1,1065,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423839,42269.00
12/18/2015 02:30,2,0.000,ALERT,213.51,304.48,59.965,1450423804,"201051344000988","219011344069620",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,300795.2,300795.2,7186,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423841,42270.00
12/18/2015 02:30,2,0.000,ALERT,213.06,302.07,59.965,1450423804,"201051344001025","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,312809.8,312809.8,11838,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423842,42271.00
12/18/2015 02:30,2,0.000,ALERT,213.51,304.78,59.959,1450423804,"201051344000458","219011344069620",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,310645.7,310645.7,7192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423844,42272.00
12/18/2015 02:30,2,0.000,ALERT,214.19,304.18,59.970,1450423804,"201051344000853","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,307526.0,307526.0,7198,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423846,42273.00
12/18/2015 02:30,2,0.000,ALERT,213.51,302.98,59.959,1450423804,"201051344000685","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,314422.2,314422.2,11850,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423848,42274.00
12/18/2015 02:30,2,0.000,ALERT,213.51,302.68,59.981,1450423804,"201051344000917","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,312118.1,312118.1,11862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423850,42275.00
12/18/2015 02:30,2,0.000,ALERT,213.29,302.98,59.928,1450423804,"201051344001145","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,315208.4,315208.4,11866,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423851,42276.00
12/18/2015 02:30,2,0.000,ALERT,213.29,302.37,60.012,1450423804,"201051344000651","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,309261.7,309261.7,11841,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423853,42277.00
12/18/2015 02:30,2,0.000,ALERT,212.61,301.47,59.970,1450423804,"274151322000088","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,567549.2,567549.2,1065,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423855,42278.00
12/18/2015 02:30,2,0.000,ALERT,213.51,301.17,59.965,1450423804,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,475701.9,475701.9,1100,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423857,42279.00
12/18/2015 02:30,2,0.000,ALERT,212.83,302.98,59.975,1450423804,"201051344001135","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,305889.1,305889.1,11832,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423859,42280.00
12/18/2015 02:30,2,0.000,ALERT,213.29,305.08,59.975,1450423804,"201051344000594","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,311831.2,311831.2,7184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423861,42281.00
12/18/2015 02:30,2,0.000,ALERT,213.06,302.68,59.970,1450423804,"201051344001203","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,312204.1,312204.1,11845,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423862,42282.00
12/18/2015 02:30,2,0.000,ALERT,212.61,301.77,59.970,1450423804,"274151322000054","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,579665.2,579665.2,1066,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423864,42283.00
12/18/2015 02:30,2,0.000,ALERT,213.96,304.18,59.965,1450423804,"201051344000867","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,300930.5,300930.5,7179,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423866,42284.00
12/18/2015 02:30,2,0.000,ALERT,213.29,302.98,59.970,1450423804,"201051344001093","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,310341.4,310341.4,11858,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423868,42285.00
12/18/2015 02:30,2,0.000,ALERT,213.51,304.78,59.975,1450423804,"201051344000900","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,313928.7,313928.7,7186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423870,42286.00
12/18/2015 02:30,2,0.000,ALERT,213.74,303.88,59.933,1450423804,"201051344000648","219011344069620",0.00,-4.00,0,301.77,306.28,0.0,0.0,0.000,307747.3,307747.3,7181,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423871,42287.00
12/18/2015 02:30,2,0.000,ALERT,213.74,305.08,59.975,1450423804,"201051344000569","219011344069620",0.00,-2.50,0,302.98,307.18,0.0,0.0,0.000,315318.5,315318.5,7180,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423873,42288.00
12/18/2015 02:30,2,0.000,ALERT,213.51,304.78,59.975,1450423804,"201051344000983","219011344069620",0.00,-2.50,0,302.68,306.88,0.0,0.0,0.000,310612.1,310612.1,7187,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450423875,42289.00
12/18/2015 02:30,2,0.000,ALERT,213.74,304.48,59.975,1450423804,"201051344001158","219011344069620",0.00,-3.50,0,302.07,305.98,0.0,0.0,0.000,306178.6,306178.6,7190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423877,42290.00
12/18/2015 02:30,2,0.000,ALERT,214.19,305.08,59.981,1450423804,"201051344000576","219011344069620",0.00,-3.00,0,302.68,306.58,0.0,0.0,0.000,308211.8,308211.8,7187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423879,42291.00
12/18/2015 02:30,2,0.000,ALERT,212.83,300.57,59.981,1450423804,"274151322000087","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,555136.9,555136.9,1069,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450423881,42292.00
12/18/2015 02:45,2,0.000,ALERT,213.06,302.68,59.986,1450424703,"201051344000645","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,308930.3,308930.3,7188,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424705,42293.00
12/18/2015 02:45,2,0.000,ALERT,211.93,300.57,59.959,1450424703,"274151322000085","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,582391.6,582391.6,1066,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424707,42294.00
12/18/2015 02:45,2,0.000,ALERT,213.29,302.68,59.986,1450424703,"201051344000633","219011344069620",0.00,-3.00,0,299.97,305.98,0.0,0.0,0.000,301784.8,301784.8,7190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424708,42295.00
12/18/2015 02:45,2,0.000,ALERT,212.83,302.98,59.986,1450424703,"201051344000469","219011344069620",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,302723.7,302723.7,7203,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424710,42296.00
12/18/2015 02:45,2,0.000,ALERT,212.38,302.07,60.028,1450424703,"201051344000646","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,307686.2,307686.2,11836,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424712,42297.00
12/18/2015 02:45,2,0.000,ALERT,211.70,300.57,59.986,1450424703,"274151322000052","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,589945.9,589945.9,1066,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424714,42298.00
12/18/2015 02:45,2,0.000,ALERT,212.61,302.37,59.991,1450424703,"201051344000585","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,312289.7,312289.7,11841,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424716,42299.00
12/18/2015 02:45,2,0.000,ALERT,212.61,302.37,59.975,1450424703,"201051344001230","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,310811.0,310811.0,11874,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424717,42300.00
12/18/2015 02:45,2,0.000,ALERT,213.06,302.98,59.975,1450424703,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,305599.7,305599.7,11834,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424719,42301.00
12/18/2015 02:45,2,0.000,ALERT,212.16,302.07,59.991,1450424703,"201051344000955","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,314475.8,314475.8,11836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424721,42302.00
12/18/2015 02:45,2,0.000,ALERT,211.70,299.37,59.981,1450424703,"274151322000094","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,475804.8,475804.8,1102,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424723,42303.00
12/18/2015 02:45,2,0.000,ALERT,212.61,303.58,59.986,1450424703,"201051344000579","219011344069620",0.00,-2.50,0,301.77,307.18,0.0,0.0,0.000,316345.6,316345.6,7186,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424725,42304.00
12/18/2015 02:45,2,0.000,ALERT,212.38,302.68,59.965,1450424703,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,313074.4,313074.4,11846,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424727,42305.00
12/18/2015 02:45,2,0.000,ALERT,212.61,301.77,59.965,1450424703,"201051344000438","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,314770.6,314770.6,11839,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424728,42306.00
12/18/2015 02:45,2,0.000,ALERT,212.61,301.47,59.959,1450424703,"201051344000417","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,308947.5,308947.5,11846,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424730,42307.00
12/18/2015 02:45,2,0.000,ALERT,211.93,300.57,59.965,1450424703,"274151322000083","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,584423.9,584423.9,1070,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424732,42308.00
12/18/2015 02:45,2,0.000,ALERT,212.38,300.27,59.981,1450424703,"274151322000076","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,620713.6,620713.6,1065,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424734,42309.00
12/18/2015 02:45,2,0.000,ALERT,212.83,303.88,59.959,1450424703,"201051344000868","219011344069620",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,300444.3,300444.3,7189,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424736,42310.00
12/18/2015 02:45,2,0.000,ALERT,211.70,301.47,59.981,1450424703,"274151322000095","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,613667.1,613667.1,1067,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424738,42311.00
12/18/2015 02:45,2,0.000,ALERT,212.38,302.68,59.991,1450424703,"201051344000988","219011344069620",0.00,-2.50,0,299.07,305.98,0.0,0.0,0.000,300795.2,300795.2,7188,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424740,42312.00
12/18/2015 02:45,2,0.000,ALERT,212.38,301.47,59.959,1450424703,"201051344001025","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,312809.8,312809.8,11840,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424741,42313.00
12/18/2015 02:45,2,0.000,ALERT,212.61,302.98,59.986,1450424703,"201051344000458","219011344069620",0.00,-1.50,0,301.47,307.18,0.0,0.0,0.000,310645.7,310645.7,7194,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424743,42314.00
12/18/2015 02:45,2,0.000,ALERT,213.29,302.68,59.991,1450424703,"201051344000853","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,307526.0,307526.0,7200,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424745,42315.00
12/18/2015 02:45,2,0.000,ALERT,212.83,302.07,60.007,1450424703,"201051344000685","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,314422.2,314422.2,11852,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450424747,42316.00
12/18/2015 02:45,2,0.000,ALERT,212.61,301.77,59.991,1450424703,"201051344000917","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,312118.1,312118.1,11864,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424748,42317.00
12/18/2015 02:45,2,0.000,ALERT,212.83,302.37,59.954,1450424703,"201051344001145","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,315208.4,315208.4,11868,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424750,42318.00
12/18/2015 02:45,2,0.000,ALERT,212.61,301.47,60.002,1450424703,"201051344000651","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,309261.7,309261.7,11843,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450424752,42319.00
12/18/2015 02:45,2,0.000,ALERT,211.48,299.67,59.981,1450424703,"274151322000088","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,567549.2,567549.2,1067,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424754,42320.00
12/18/2015 02:45,2,0.000,ALERT,212.16,299.67,59.981,1450424703,"274151322000068","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,475701.9,475701.9,1102,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424756,42321.00
12/18/2015 02:45,2,0.000,ALERT,212.16,302.07,59.981,1450424703,"201051344001135","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,305889.1,305889.1,11834,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424757,42322.00
12/18/2015 02:45,2,0.000,ALERT,212.38,303.58,59.986,1450424703,"201051344000594","219011344069620",0.00,-3.00,0,301.17,306.88,0.0,0.0,0.000,311831.2,311831.2,7186,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424759,42323.00
12/18/2015 02:45,2,0.000,ALERT,212.61,301.77,59.991,1450424703,"201051344001203","219011344069620",0.00,-3.00,0,300.57,306.28,0.0,0.0,0.000,312204.1,312204.1,11847,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424761,42324.00
12/18/2015 02:45,2,0.000,ALERT,211.70,300.57,59.986,1450424703,"274151322000054","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,579665.2,579665.2,1068,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424763,42325.00
12/18/2015 02:45,2,0.000,ALERT,213.06,302.37,59.944,1450424703,"201051344000867","219011344069620",0.00,-2.00,0,300.57,306.88,0.0,0.0,0.000,300930.5,300930.5,7181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424765,42326.00
12/18/2015 02:45,2,0.000,ALERT,212.61,302.07,59.991,1450424703,"201051344001093","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,310341.4,310341.4,11860,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424767,42327.00
12/18/2015 02:45,2,0.000,ALERT,212.61,302.98,59.986,1450424703,"201051344000900","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,313928.7,313928.7,7188,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424768,42328.00
12/18/2015 02:45,2,0.000,ALERT,212.83,302.07,59.986,1450424703,"201051344000648","219011344069620",0.00,-4.00,0,300.57,306.58,0.0,0.0,0.000,307747.3,307747.3,7183,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424770,42329.00
12/18/2015 02:45,2,0.000,ALERT,212.83,303.58,59.949,1450424703,"201051344000569","219011344069620",0.00,-3.00,0,301.77,307.48,0.0,0.0,0.000,315318.5,315318.5,7182,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424772,42330.00
12/18/2015 02:45,2,0.000,ALERT,212.61,303.28,59.986,1450424703,"201051344000983","219011344069620",0.00,-2.50,0,301.47,306.88,0.0,0.0,0.000,310612.1,310612.1,7189,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450424774,42331.00
12/18/2015 02:45,2,0.000,ALERT,212.83,302.98,59.991,1450424703,"201051344001158","219011344069620",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,306178.6,306178.6,7192,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424776,42332.00
12/18/2015 02:45,2,0.000,ALERT,213.29,303.58,59.996,1450424703,"201051344000576","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,308211.8,308211.8,7189,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424778,42333.00
12/18/2015 02:45,2,0.000,ALERT,211.93,299.37,59.991,1450424703,"274151322000087","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,555136.9,555136.9,1071,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450424779,42334.00
12/18/2015 03:00,2,0.000,ALERT,213.29,303.28,59.986,1450425603,"201051344000645","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,308930.3,308930.3,7190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425605,42335.00
12/18/2015 03:00,2,0.000,ALERT,212.16,300.87,59.981,1450425603,"274151322000085","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,582391.6,582391.6,1068,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425607,42336.00
12/18/2015 03:00,2,0.000,ALERT,213.51,302.98,59.991,1450425603,"201051344000633","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,301784.8,301784.8,7192,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450425608,42337.00
12/18/2015 03:00,2,0.000,ALERT,213.06,303.28,60.034,1450425603,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,302723.7,302723.7,7205,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425610,42338.00
12/18/2015 03:00,2,0.000,ALERT,212.38,301.77,59.965,1450425603,"201051344000646","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,307686.2,307686.2,11838,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425612,42339.00
12/18/2015 03:00,2,0.000,ALERT,211.93,301.47,59.954,1450425603,"274151322000052","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,589945.9,589945.9,1068,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425614,42340.00
12/18/2015 03:00,2,0.000,ALERT,212.61,302.07,59.996,1450425603,"201051344000585","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,312289.7,312289.7,11843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450425616,42341.00
12/18/2015 03:00,2,0.000,ALERT,212.38,302.07,59.981,1450425603,"201051344001230","219011344069620",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,310811.0,310811.0,11876,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425618,42342.00
12/18/2015 03:00,2,0.000,ALERT,212.83,302.68,59.991,1450425603,"201051344000582","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,305599.7,305599.7,11836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425619,42343.00
12/18/2015 03:00,2,0.000,ALERT,211.93,301.47,59.991,1450425603,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,314475.8,314475.8,11838,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450425621,42344.00
12/18/2015 03:00,2,0.000,ALERT,212.38,300.57,59.996,1450425603,"274151322000094","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,475804.8,475804.8,1104,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425623,42345.00
12/18/2015 03:00,2,0.000,ALERT,212.83,303.88,59.996,1450425603,"201051344000579","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,316345.6,316345.6,7188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425625,42346.00
12/18/2015 03:00,2,0.000,ALERT,212.38,302.07,59.991,1450425603,"201051344000890","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,313074.4,313074.4,11848,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425627,42347.00
12/18/2015 03:00,2,0.000,ALERT,212.38,301.47,59.991,1450425603,"201051344000438","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,314770.6,314770.6,11841,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450425629,42348.00
12/18/2015 03:00,2,0.000,ALERT,212.83,301.17,60.002,1450425603,"201051344000417","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,308947.5,308947.5,11848,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450425631,42349.00
12/18/2015 03:00,2,0.000,ALERT,212.38,301.47,59.981,1450425603,"274151322000083","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,584423.9,584423.9,1072,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425633,42350.00
12/18/2015 03:00,2,0.000,ALERT,212.83,301.17,59.986,1450425603,"274151322000076","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,620713.6,620713.6,1067,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425634,42351.00
12/18/2015 03:00,2,0.000,ALERT,212.83,304.18,59.991,1450425603,"201051344000868","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,300444.3,300444.3,7191,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425636,42352.00
12/18/2015 03:00,2,0.000,ALERT,212.16,302.07,59.986,1450425603,"274151322000095","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,613667.1,613667.1,1069,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425638,42353.00
12/18/2015 03:00,2,0.000,ALERT,212.61,303.28,60.023,1450425603,"201051344000988","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,300795.2,300795.2,7190,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450425640,42354.00
12/18/2015 03:00,2,0.000,ALERT,212.16,301.17,60.018,1450425603,"201051344001025","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,312809.8,312809.8,11842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425642,42355.00
12/18/2015 03:00,2,0.000,ALERT,212.83,303.58,59.981,1450425603,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,310645.7,310645.7,7196,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425644,42356.00
12/18/2015 03:00,2,0.000,ALERT,213.51,303.28,59.981,1450425603,"201051344000853","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,307526.0,307526.0,7202,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425645,42357.00
12/18/2015 03:00,2,0.000,ALERT,212.83,301.77,59.986,1450425603,"201051344000685","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,314422.2,314422.2,11854,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425647,42358.00
12/18/2015 03:00,2,0.000,ALERT,212.61,301.17,59.981,1450425603,"201051344000917","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,312118.1,312118.1,11866,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425649,42359.00
12/18/2015 03:00,2,0.000,ALERT,212.61,302.07,59.991,1450425603,"201051344001145","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,315208.4,315208.4,11870,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425651,42360.00
12/18/2015 03:00,2,0.000,ALERT,212.38,300.87,59.965,1450425603,"201051344000651","219011344069620",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,309261.7,309261.7,11845,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450425653,42361.00
12/18/2015 03:00,2,0.000,ALERT,211.93,300.87,59.981,1450425603,"274151322000088","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,567549.2,567549.2,1069,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425654,42362.00
12/18/2015 03:00,2,0.000,ALERT,212.83,300.57,59.975,1450425603,"274151322000068","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,475701.9,475701.9,1104,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425656,42363.00
12/18/2015 03:00,2,0.000,ALERT,212.16,301.47,59.954,1450425603,"201051344001135","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,305889.1,305889.1,11836,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450425658,42364.00
12/18/2015 03:00,2,0.000,ALERT,212.61,304.18,59.975,1450425603,"201051344000594","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,311831.2,311831.2,7188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425660,42365.00
12/18/2015 03:00,2,0.000,ALERT,212.38,301.47,59.970,1450425603,"201051344001203","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,312204.1,312204.1,11849,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450425662,42366.00
12/18/2015 03:00,2,0.000,ALERT,212.16,301.17,59.965,1450425603,"274151322000054","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,579665.2,579665.2,1070,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425663,42367.00
12/18/2015 03:00,2,0.000,ALERT,213.29,303.28,59.975,1450425603,"201051344000867","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,300930.5,300930.5,7183,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425665,42368.00
12/18/2015 03:00,2,0.000,ALERT,212.61,301.77,59.981,1450425603,"201051344001093","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,310341.4,310341.4,11862,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425667,42369.00
12/18/2015 03:00,2,0.000,ALERT,212.61,303.28,59.975,1450425603,"201051344000900","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,313928.7,313928.7,7190,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425669,42370.00
12/18/2015 03:00,2,0.000,ALERT,213.29,302.98,60.012,1450425603,"201051344000648","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,307747.3,307747.3,7185,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425671,42371.00
12/18/2015 03:00,2,0.000,ALERT,213.06,304.18,59.996,1450425603,"201051344000569","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,315318.5,315318.5,7184,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425672,42372.00
12/18/2015 03:00,2,0.000,ALERT,212.83,303.58,59.975,1450425603,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,310612.1,310612.1,7191,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450425674,42373.00
12/18/2015 03:00,2,0.000,ALERT,213.06,303.28,59.986,1450425603,"201051344001158","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,306178.6,306178.6,7194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425676,42374.00
12/18/2015 03:00,2,0.000,ALERT,213.51,304.18,59.975,1450425603,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,308211.8,308211.8,7191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425678,42375.00
12/18/2015 03:00,2,0.000,ALERT,212.16,299.97,59.981,1450425603,"274151322000087","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,555136.9,555136.9,1073,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450425679,42376.00
12/18/2015 03:15,2,0.000,ALERT,213.29,302.98,59.959,1450426503,"201051344000645","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,308930.3,308930.3,7192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426505,42377.00
12/18/2015 03:15,2,0.000,ALERT,212.16,300.27,59.938,1450426503,"274151322000085","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,582391.6,582391.6,1070,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426507,42378.00
12/18/2015 03:15,2,0.000,ALERT,213.51,302.98,59.954,1450426503,"201051344000633","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,301784.8,301784.8,7194,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426509,42379.00
12/18/2015 03:15,2,0.000,ALERT,212.83,303.28,59.954,1450426503,"201051344000469","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,302723.7,302723.7,7207,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426510,42380.00
12/18/2015 03:15,2,0.000,ALERT,212.16,302.07,59.959,1450426503,"201051344000646","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,307686.2,307686.2,11840,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426512,42381.00
12/18/2015 03:15,2,0.000,ALERT,211.70,300.87,59.944,1450426503,"274151322000052","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,589945.9,589945.9,1070,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426514,42382.00
12/18/2015 03:15,2,0.000,ALERT,212.61,302.37,59.959,1450426503,"201051344000585","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,312289.7,312289.7,11845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426516,42383.00
12/18/2015 03:15,2,0.000,ALERT,212.38,302.37,59.965,1450426503,"201051344001230","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,310811.0,310811.0,11878,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426518,42384.00
12/18/2015 03:15,2,0.000,ALERT,213.06,302.98,59.959,1450426503,"201051344000582","219011344069620",0.00,-4.00,0,300.87,304.18,0.0,0.0,0.000,305599.7,305599.7,11838,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426520,42385.00
12/18/2015 03:15,2,0.000,ALERT,212.16,302.07,59.959,1450426503,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,314475.8,314475.8,11840,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426521,42386.00
12/18/2015 03:15,2,0.000,ALERT,211.93,300.27,59.975,1450426503,"274151322000094","219011344069620",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,475804.8,475804.8,1106,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426523,42387.00
12/18/2015 03:15,2,0.000,ALERT,212.83,303.88,59.954,1450426503,"201051344000579","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,316345.6,316345.6,7190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426525,42388.00
12/18/2015 03:15,2,0.000,ALERT,212.38,302.68,59.959,1450426503,"201051344000890","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,313074.4,313074.4,11850,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426527,42389.00
12/18/2015 03:15,2,0.000,ALERT,212.61,302.07,59.928,1450426503,"201051344000438","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,314770.6,314770.6,11843,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426529,42390.00
12/18/2015 03:15,2,0.000,ALERT,212.61,301.47,59.965,1450426503,"201051344000417","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,308947.5,308947.5,11850,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426530,42391.00
12/18/2015 03:15,2,0.000,ALERT,212.38,301.17,60.002,1450426503,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,584423.9,584423.9,1074,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426532,42392.00
12/18/2015 03:15,2,0.000,ALERT,212.61,301.47,59.970,1450426503,"274151322000076","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,620713.6,620713.6,1069,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426534,42393.00
12/18/2015 03:15,2,0.000,ALERT,212.61,304.18,59.970,1450426503,"201051344000868","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,300444.3,300444.3,7193,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426536,42394.00
12/18/2015 03:15,2,0.000,ALERT,211.93,301.77,59.975,1450426503,"274151322000095","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,613667.1,613667.1,1071,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426538,42395.00
12/18/2015 03:15,2,0.000,ALERT,212.61,302.98,59.981,1450426503,"201051344000988","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,300795.2,300795.2,7192,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426540,42396.00
12/18/2015 03:15,2,0.000,ALERT,212.38,301.17,59.975,1450426503,"201051344001025","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,312809.8,312809.8,11844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426541,42397.00
12/18/2015 03:15,2,0.000,ALERT,212.61,303.28,59.959,1450426503,"201051344000458","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,310645.7,310645.7,7198,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426543,42398.00
12/18/2015 03:15,2,0.000,ALERT,213.29,302.98,59.981,1450426503,"201051344000853","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,307526.0,307526.0,7204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426545,42399.00
12/18/2015 03:15,2,0.000,ALERT,212.83,302.07,59.986,1450426503,"201051344000685","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,314422.2,314422.2,11856,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426547,42400.00
12/18/2015 03:15,2,0.000,ALERT,212.61,301.47,59.975,1450426503,"201051344000917","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,312118.1,312118.1,11868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426549,42401.00
12/18/2015 03:15,2,0.000,ALERT,212.61,302.37,59.970,1450426503,"201051344001145","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,315208.4,315208.4,11872,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426550,42402.00
12/18/2015 03:15,2,0.000,ALERT,212.61,301.47,59.970,1450426503,"201051344000651","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,309261.7,309261.7,11847,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426553,42403.00
12/18/2015 03:15,2,0.000,ALERT,211.70,300.87,59.970,1450426503,"274151322000088","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,567549.2,567549.2,1071,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426555,42404.00
12/18/2015 03:15,2,0.000,ALERT,212.61,299.67,59.965,1450426503,"274151322000068","219011344069620",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,475701.9,475701.9,1106,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426556,42405.00
12/18/2015 03:15,2,0.000,ALERT,212.16,301.77,60.018,1450426503,"201051344001135","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,305889.1,305889.1,11838,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426558,42406.00
12/18/2015 03:15,2,0.000,ALERT,212.38,303.88,59.938,1450426503,"201051344000594","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,311831.2,311831.2,7190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426560,42407.00
12/18/2015 03:15,2,0.000,ALERT,212.38,301.47,59.975,1450426503,"201051344001203","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,312204.1,312204.1,11851,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426562,42408.00
12/18/2015 03:15,2,0.000,ALERT,211.93,300.87,59.975,1450426503,"274151322000054","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,579665.2,579665.2,1072,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426563,42409.00
12/18/2015 03:15,2,0.000,ALERT,213.06,302.68,59.981,1450426503,"201051344000867","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,300930.5,300930.5,7185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426565,42410.00
12/18/2015 03:15,2,0.000,ALERT,212.61,302.07,59.938,1450426503,"201051344001093","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,310341.4,310341.4,11864,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426567,42411.00
12/18/2015 03:15,2,0.000,ALERT,212.61,302.98,59.933,1450426503,"201051344000900","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,313928.7,313928.7,7192,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426569,42412.00
12/18/2015 03:15,2,0.000,ALERT,213.06,302.68,59.975,1450426503,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,307747.3,307747.3,7187,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426571,42413.00
12/18/2015 03:15,2,0.000,ALERT,212.83,303.58,59.965,1450426503,"201051344000569","219011344069620",0.00,-3.00,0,302.37,305.98,0.0,0.0,0.000,315318.5,315318.5,7186,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426572,42414.00
