ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 03:15,2,0.000,ALERT,212.61,303.28,59.933,1450426503,"201051344000983","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,310612.1,310612.1,7193,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426574,42415.00
12/18/2015 03:15,2,0.000,ALERT,212.83,303.28,59.981,1450426503,"201051344001158","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,306178.6,306178.6,7196,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450426576,42416.00
12/18/2015 03:15,2,0.000,ALERT,212.83,303.28,59.965,1450426503,"201051344000576","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,308211.8,308211.8,7193,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426578,42417.00
12/18/2015 03:15,2,0.000,ALERT,212.16,299.97,59.981,1450426503,"274151322000087","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,555136.9,555136.9,1075,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450426580,42418.00
12/18/2015 03:30,2,0.000,ALERT,212.83,302.98,59.996,1450427404,"201051344000645","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,308930.3,308930.3,7194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450427406,42419.00
12/18/2015 03:30,2,0.000,ALERT,211.93,300.87,60.028,1450427404,"274151322000085","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,582391.6,582391.6,1072,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427407,42420.00
12/18/2015 03:30,2,0.000,ALERT,213.29,302.98,59.991,1450427404,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,301784.8,301784.8,7196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427409,42421.00
12/18/2015 03:30,2,0.000,ALERT,212.61,302.98,59.991,1450427404,"201051344000469","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,302723.7,302723.7,7209,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427411,42422.00
12/18/2015 03:30,2,0.000,ALERT,212.16,301.47,59.996,1450427404,"201051344000646","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,307686.2,307686.2,11842,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427413,42423.00
12/18/2015 03:30,2,0.000,ALERT,211.48,300.27,59.944,1450427404,"274151322000052","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,589945.9,589945.9,1072,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427415,42424.00
12/18/2015 03:30,2,0.000,ALERT,212.38,302.07,59.996,1450427404,"201051344000585","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,312289.7,312289.7,11847,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427417,42425.00
12/18/2015 03:30,2,0.000,ALERT,212.38,302.07,60.018,1450427404,"201051344001230","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,310811.0,310811.0,11880,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450427419,42426.00
12/18/2015 03:30,2,0.000,ALERT,212.83,302.68,60.007,1450427404,"201051344000582","219011344069620",0.00,-4.00,0,300.87,304.48,0.0,0.0,0.000,305599.7,305599.7,11840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427420,42427.00
12/18/2015 03:30,2,0.000,ALERT,211.93,301.47,60.007,1450427404,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,314475.8,314475.8,11842,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427422,42428.00
12/18/2015 03:30,2,0.000,ALERT,211.93,299.97,59.996,1450427404,"274151322000094","219011344069620",0.00,-3.50,0,298.47,301.47,0.0,0.0,0.000,475804.8,475804.8,1108,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427424,42429.00
12/18/2015 03:30,2,0.000,ALERT,212.38,303.28,59.991,1450427404,"201051344000579","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,316345.6,316345.6,7192,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427426,42430.00
12/18/2015 03:30,2,0.000,ALERT,212.16,302.07,60.002,1450427404,"201051344000890","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,313074.4,313074.4,11852,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427428,42431.00
12/18/2015 03:30,2,0.000,ALERT,212.38,301.47,59.996,1450427404,"201051344000438","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,314770.6,314770.6,11845,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427429,42432.00
12/18/2015 03:30,2,0.000,ALERT,212.38,301.17,59.959,1450427404,"201051344000417","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,308947.5,308947.5,11852,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427431,42433.00
12/18/2015 03:30,2,0.000,ALERT,211.93,301.47,59.996,1450427404,"274151322000083","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,584423.9,584423.9,1076,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427433,42434.00
12/18/2015 03:30,2,0.000,ALERT,212.38,300.57,59.996,1450427404,"274151322000076","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,620713.6,620713.6,1071,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427435,42435.00
12/18/2015 03:30,2,0.000,ALERT,212.38,303.58,59.996,1450427404,"201051344000868","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,300444.3,300444.3,7195,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427436,42436.00
12/18/2015 03:30,2,0.000,ALERT,211.93,302.07,59.991,1450427404,"274151322000095","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,613667.1,613667.1,1073,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427438,42437.00
12/18/2015 03:30,2,0.000,ALERT,212.38,302.98,60.028,1450427404,"201051344000988","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,300795.2,300795.2,7194,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427440,42438.00
12/18/2015 03:30,2,0.000,ALERT,212.16,300.87,60.028,1450427404,"201051344001025","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,312809.8,312809.8,11846,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427442,42439.00
12/18/2015 03:30,2,0.000,ALERT,212.61,303.28,59.996,1450427404,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,310645.7,310645.7,7200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427444,42440.00
12/18/2015 03:30,2,0.000,ALERT,213.29,302.98,59.991,1450427404,"201051344000853","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,307526.0,307526.0,7206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427446,42441.00
12/18/2015 03:30,2,0.000,ALERT,212.61,301.77,59.996,1450427404,"201051344000685","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,314422.2,314422.2,11858,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427447,42442.00
12/18/2015 03:30,2,0.000,ALERT,212.61,301.47,59.986,1450427404,"201051344000917","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,312118.1,312118.1,11870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427449,42443.00
12/18/2015 03:30,2,0.000,ALERT,212.83,302.37,59.991,1450427404,"201051344001145","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,315208.4,315208.4,11874,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427451,42444.00
12/18/2015 03:30,2,0.000,ALERT,212.38,301.17,60.012,1450427404,"201051344000651","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,309261.7,309261.7,11849,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427453,42445.00
12/18/2015 03:30,2,0.000,ALERT,211.48,300.87,59.996,1450427404,"274151322000088","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,567549.2,567549.2,1073,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450427455,42446.00
12/18/2015 03:30,2,0.000,ALERT,212.38,299.97,59.981,1450427404,"274151322000068","219011344069620",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,475701.9,475701.9,1108,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427456,42447.00
12/18/2015 03:30,2,0.000,ALERT,212.16,301.77,59.981,1450427404,"201051344001135","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,305889.1,305889.1,11840,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427458,42448.00
12/18/2015 03:30,2,0.000,ALERT,212.38,303.88,59.954,1450427404,"201051344000594","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,311831.2,311831.2,7192,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450427460,42449.00
12/18/2015 03:30,2,0.000,ALERT,212.38,301.47,59.991,1450427404,"201051344001203","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,312204.1,312204.1,11853,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427462,42450.00
12/18/2015 03:30,2,0.000,ALERT,211.70,301.17,59.944,1450427404,"274151322000054","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,579665.2,579665.2,1074,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427464,42451.00
12/18/2015 03:30,2,0.000,ALERT,212.83,302.98,59.944,1450427404,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,300930.5,300930.5,7187,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427466,42452.00
12/18/2015 03:30,2,0.000,ALERT,212.38,301.47,59.991,1450427404,"201051344001093","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,310341.4,310341.4,11866,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450427467,42453.00
12/18/2015 03:30,2,0.000,ALERT,212.61,303.58,59.986,1450427404,"201051344000900","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,313928.7,313928.7,7194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427469,42454.00
12/18/2015 03:30,2,0.000,ALERT,212.83,302.98,59.928,1450427404,"201051344000648","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,307747.3,307747.3,7189,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427471,42455.00
12/18/2015 03:30,2,0.000,ALERT,212.83,303.88,59.981,1450427404,"201051344000569","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,315318.5,315318.5,7188,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427473,42456.00
12/18/2015 03:30,2,0.000,ALERT,212.61,303.58,59.975,1450427404,"201051344000983","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,310612.1,310612.1,7195,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427475,42457.00
12/18/2015 03:30,2,0.000,ALERT,212.83,303.28,59.981,1450427404,"201051344001158","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,306178.6,306178.6,7198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427477,42458.00
12/18/2015 03:30,2,0.000,ALERT,213.29,303.88,59.996,1450427404,"201051344000576","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,308211.8,308211.8,7195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427479,42459.00
12/18/2015 03:30,2,0.000,ALERT,211.93,299.37,59.970,1450427404,"274151322000087","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,555136.9,555136.9,1077,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450427480,42460.00
12/18/2015 03:45,2,0.000,ALERT,213.51,303.88,59.996,1450428303,"201051344000645","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,308930.3,308930.3,7196,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428305,42461.00
12/18/2015 03:45,2,0.000,ALERT,212.38,301.47,60.012,1450428303,"274151322000085","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,582391.6,582391.6,1074,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428307,42462.00
12/18/2015 03:45,2,0.000,ALERT,213.51,303.58,59.991,1450428303,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,301784.8,301784.8,7198,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428309,42463.00
12/18/2015 03:45,2,0.000,ALERT,213.06,303.58,59.981,1450428303,"201051344000469","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,302723.7,302723.7,7211,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450428311,42464.00
12/18/2015 03:45,2,0.000,ALERT,212.38,302.07,59.986,1450428303,"201051344000646","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,307686.2,307686.2,11844,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428313,42465.00
12/18/2015 03:45,2,0.000,ALERT,211.93,302.37,59.944,1450428303,"274151322000052","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,589945.9,589945.9,1074,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428315,42466.00
12/18/2015 03:45,2,0.000,ALERT,212.61,302.07,59.991,1450428303,"201051344000585","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,312289.7,312289.7,11849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428316,42467.00
12/18/2015 03:45,2,0.000,ALERT,212.61,302.37,59.975,1450428303,"201051344001230","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,310811.0,310811.0,11882,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428318,42468.00
12/18/2015 03:45,2,0.000,ALERT,213.06,302.98,59.981,1450428303,"201051344000582","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,305599.7,305599.7,11842,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428320,42469.00
12/18/2015 03:45,2,0.000,ALERT,212.16,301.77,59.975,1450428303,"201051344000955","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,314475.8,314475.8,11844,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428322,42470.00
12/18/2015 03:45,2,0.000,ALERT,212.38,301.17,59.965,1450428303,"274151322000094","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,475804.8,475804.8,1110,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428324,42471.00
12/18/2015 03:45,2,0.000,ALERT,213.06,304.48,59.965,1450428303,"201051344000579","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,316345.6,316345.6,7194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428325,42472.00
12/18/2015 03:45,2,0.000,ALERT,212.38,302.37,59.970,1450428303,"201051344000890","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,313074.4,313074.4,11854,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428327,42473.00
12/18/2015 03:45,2,0.000,ALERT,212.61,302.07,59.965,1450428303,"201051344000438","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,314770.6,314770.6,11847,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450428329,42474.00
12/18/2015 03:45,2,0.000,ALERT,212.83,301.17,59.975,1450428303,"201051344000417","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,308947.5,308947.5,11854,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428331,42475.00
12/18/2015 03:45,2,0.000,ALERT,212.38,302.07,59.965,1450428303,"274151322000083","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,584423.9,584423.9,1078,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428332,42476.00
12/18/2015 03:45,2,0.000,ALERT,212.83,301.47,59.959,1450428303,"274151322000076","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,620713.6,620713.6,1073,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428335,42477.00
12/18/2015 03:45,2,0.000,ALERT,212.83,304.48,59.996,1450428303,"201051344000868","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,300444.3,300444.3,7197,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450428337,42478.00
12/18/2015 03:45,2,0.000,ALERT,212.38,302.98,59.970,1450428303,"274151322000095","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,613667.1,613667.1,1075,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428338,42479.00
12/18/2015 03:45,2,0.000,ALERT,212.61,303.28,59.965,1450428303,"201051344000988","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,300795.2,300795.2,7196,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428340,42480.00
12/18/2015 03:45,2,0.000,ALERT,212.16,301.17,59.970,1450428303,"201051344001025","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,312809.8,312809.8,11848,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428342,42481.00
12/18/2015 03:45,2,0.000,ALERT,212.83,303.58,59.965,1450428303,"201051344000458","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,310645.7,310645.7,7202,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428344,42482.00
12/18/2015 03:45,2,0.000,ALERT,213.51,303.58,59.970,1450428303,"201051344000853","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,307526.0,307526.0,7208,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428346,42483.00
12/18/2015 03:45,2,0.000,ALERT,213.06,302.07,59.933,1450428303,"201051344000685","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,314422.2,314422.2,11860,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428347,42484.00
12/18/2015 03:45,2,0.000,ALERT,212.61,301.47,59.970,1450428303,"201051344000917","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,312118.1,312118.1,11872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428349,42485.00
12/18/2015 03:45,2,0.000,ALERT,212.83,302.07,59.970,1450428303,"201051344001145","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,315208.4,315208.4,11876,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428351,42486.00
12/18/2015 03:45,2,0.000,ALERT,212.61,301.17,59.996,1450428303,"201051344000651","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,309261.7,309261.7,11851,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428353,42487.00
12/18/2015 03:45,2,0.000,ALERT,211.93,301.17,59.959,1450428303,"274151322000088","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,567549.2,567549.2,1075,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428355,42488.00
12/18/2015 03:45,2,0.000,ALERT,213.06,300.87,59.959,1450428303,"274151322000068","219011344069620",0.00,-2.00,0,299.07,302.37,0.0,0.0,0.000,475701.9,475701.9,1110,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428356,42489.00
12/18/2015 03:45,2,0.000,ALERT,212.38,302.07,59.933,1450428303,"201051344001135","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,305889.1,305889.1,11842,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428358,42490.00
12/18/2015 03:45,2,0.000,ALERT,212.61,304.48,59.975,1450428303,"201051344000594","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,311831.2,311831.2,7194,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428360,42491.00
12/18/2015 03:45,2,0.000,ALERT,212.61,301.77,59.933,1450428303,"201051344001203","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,312204.1,312204.1,11855,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428362,42492.00
12/18/2015 03:45,2,0.000,ALERT,212.16,302.37,59.933,1450428303,"274151322000054","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,579665.2,579665.2,1076,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428363,42493.00
12/18/2015 03:45,2,0.000,ALERT,213.29,303.58,59.965,1450428303,"201051344000867","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,300930.5,300930.5,7189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428365,42494.00
12/18/2015 03:45,2,0.000,ALERT,212.38,302.07,59.970,1450428303,"201051344001093","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,310341.4,310341.4,11868,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450428367,42495.00
12/18/2015 03:45,2,0.000,ALERT,212.83,303.88,59.965,1450428303,"201051344000900","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,313928.7,313928.7,7196,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428369,42496.00
12/18/2015 03:45,2,0.000,ALERT,213.06,302.98,59.970,1450428303,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,307747.3,307747.3,7191,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428371,42497.00
12/18/2015 03:45,2,0.000,ALERT,213.06,304.18,59.981,1450428303,"201051344000569","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,315318.5,315318.5,7190,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428373,42498.00
12/18/2015 03:45,2,0.000,ALERT,212.83,303.58,59.986,1450428303,"201051344000983","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,310612.1,310612.1,7197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428375,42499.00
12/18/2015 03:45,2,0.000,ALERT,213.06,303.58,59.970,1450428303,"201051344001158","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,306178.6,306178.6,7200,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450428377,42500.00
12/18/2015 03:45,2,0.000,ALERT,213.51,304.48,59.981,1450428303,"201051344000576","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,308211.8,308211.8,7197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450428378,42501.00
12/18/2015 03:45,2,0.000,ALERT,212.38,300.87,59.970,1450428303,"274151322000087","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,555136.9,555136.9,1079,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450428380,42502.00
12/18/2015 04:00,2,0.000,ALERT,213.51,303.88,60.039,1450429203,"201051344000645","219011344069620",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,308930.3,308930.3,7198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429205,42503.00
12/18/2015 04:00,2,0.000,ALERT,212.38,301.47,59.991,1450429203,"274151322000085","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,582391.6,582391.6,1076,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429207,42504.00
12/18/2015 04:00,2,0.000,ALERT,213.74,303.58,59.991,1450429203,"201051344000633","219011344069620",0.00,-3.50,0,299.97,306.58,0.0,0.0,0.000,301784.8,301784.8,7200,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450429208,42505.00
12/18/2015 04:00,2,0.000,ALERT,213.29,304.18,59.986,1450429203,"201051344000469","219011344069620",0.00,-4.00,0,300.87,306.88,0.0,0.0,0.000,302723.7,302723.7,7213,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429210,42506.00
12/18/2015 04:00,2,0.000,ALERT,212.61,302.37,59.991,1450429203,"201051344000646","219011344069620",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,307686.2,307686.2,11846,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429212,42507.00
12/18/2015 04:00,2,0.000,ALERT,212.16,301.47,59.986,1450429203,"274151322000052","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,589945.9,589945.9,1076,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429214,42508.00
12/18/2015 04:00,2,0.000,ALERT,213.06,302.98,59.996,1450429203,"201051344000585","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,312289.7,312289.7,11851,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429215,42509.00
12/18/2015 04:00,2,0.000,ALERT,212.83,302.98,59.991,1450429203,"201051344001230","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,310811.0,310811.0,11884,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429217,42510.00
12/18/2015 04:00,2,0.000,ALERT,213.51,303.58,59.991,1450429203,"201051344000582","219011344069620",0.00,-4.00,0,301.17,306.28,0.0,0.0,0.000,305599.7,305599.7,11844,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429219,42511.00
12/18/2015 04:00,2,0.000,ALERT,212.16,302.07,60.018,1450429203,"201051344000955","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,314475.8,314475.8,11846,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429221,42512.00
12/18/2015 04:00,2,0.000,ALERT,212.38,300.87,59.975,1450429203,"274151322000094","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,475804.8,475804.8,1112,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429223,42513.00
12/18/2015 04:00,2,0.000,ALERT,213.29,304.78,59.986,1450429203,"201051344000579","219011344069620",0.00,-3.00,0,302.37,307.78,0.0,0.0,0.000,316345.6,316345.6,7196,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429225,42514.00
12/18/2015 04:00,2,0.000,ALERT,212.61,302.98,59.959,1450429203,"201051344000890","219011344069620",0.00,-3.00,0,300.27,306.28,0.0,0.0,0.000,313074.4,313074.4,11856,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450429227,42515.00
12/18/2015 04:00,2,0.000,ALERT,212.83,302.37,59.981,1450429203,"201051344000438","219011344069620",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,314770.6,314770.6,11849,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429229,42516.00
12/18/2015 04:00,2,0.000,ALERT,213.06,301.77,59.991,1450429203,"201051344000417","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,308947.5,308947.5,11856,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450429230,42517.00
12/18/2015 04:00,2,0.000,ALERT,212.38,301.47,59.970,1450429203,"274151322000083","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,584423.9,584423.9,1080,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429232,42518.00
12/18/2015 04:00,2,0.000,ALERT,213.06,302.37,59.975,1450429203,"274151322000076","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,620713.6,620713.6,1075,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429234,42519.00
12/18/2015 04:00,2,0.000,ALERT,213.06,304.78,59.975,1450429203,"201051344000868","219011344069620",0.00,-3.50,0,302.07,307.78,0.0,0.0,0.000,300444.3,300444.3,7199,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429236,42520.00
12/18/2015 04:00,2,0.000,ALERT,212.38,302.98,59.975,1450429203,"274151322000095","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,613667.1,613667.1,1077,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429238,42521.00
12/18/2015 04:00,2,0.000,ALERT,212.83,303.88,59.981,1450429203,"201051344000988","219011344069620",0.00,-3.00,0,299.07,306.58,0.0,0.0,0.000,300795.2,300795.2,7198,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429240,42522.00
12/18/2015 04:00,2,0.000,ALERT,212.61,301.77,59.986,1450429203,"201051344001025","219011344069620",0.00,-4.00,0,299.07,305.98,0.0,0.0,0.000,312809.8,312809.8,11850,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429242,42523.00
12/18/2015 04:00,2,0.000,ALERT,213.06,304.18,59.991,1450429203,"201051344000458","219011344069620",0.00,-2.00,0,298.47,307.48,0.0,0.0,0.000,310645.7,310645.7,7204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429243,42524.00
12/18/2015 04:00,2,0.000,ALERT,213.74,303.88,59.996,1450429203,"201051344000853","219011344069620",0.00,-3.50,0,298.17,307.18,0.0,0.0,0.000,307526.0,307526.0,7210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450429245,42525.00
12/18/2015 04:00,2,0.000,ALERT,213.29,302.68,59.981,1450429203,"201051344000685","219011344069620",0.00,-3.00,0,296.96,305.08,0.0,0.0,0.000,314422.2,314422.2,11862,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429247,42526.00
12/18/2015 04:00,2,0.000,ALERT,212.83,302.07,59.981,1450429203,"201051344000917","219011344069620",0.00,-2.00,0,296.06,304.78,0.0,0.0,0.000,312118.1,312118.1,11874,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429249,42527.00
12/18/2015 04:00,2,0.000,ALERT,213.06,302.98,59.986,1450429203,"201051344001145","219011344069620",0.00,-3.50,0,297.57,305.98,0.0,0.0,0.000,315208.4,315208.4,11878,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429250,42528.00
12/18/2015 04:00,2,0.000,ALERT,212.83,301.77,59.981,1450429203,"201051344000651","219011344069620",0.00,-5.00,0,296.66,304.78,0.0,0.0,0.000,309261.7,309261.7,11853,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429252,42529.00
12/18/2015 04:00,2,0.000,ALERT,212.16,301.77,59.954,1450429203,"274151322000088","219011344069620",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,567549.2,567549.2,1077,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429254,42530.00
12/18/2015 04:00,2,0.000,ALERT,213.06,300.57,59.975,1450429203,"274151322000068","219011344069620",0.00,-2.50,0,297.26,303.88,0.0,0.0,0.000,475701.9,475701.9,1112,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429256,42531.00
12/18/2015 04:00,2,0.000,ALERT,212.38,302.37,59.944,1450429203,"201051344001135","219011344069620",0.00,-3.50,0,297.57,305.98,0.0,0.0,0.000,305889.1,305889.1,11844,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450429258,42532.00
12/18/2015 04:00,2,0.000,ALERT,212.83,304.48,59.975,1450429203,"201051344000594","219011344069620",0.00,-4.00,0,297.87,307.48,0.0,0.0,0.000,311831.2,311831.2,7196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429260,42533.00
12/18/2015 04:00,2,0.000,ALERT,212.83,302.37,59.970,1450429203,"201051344001203","219011344069620",0.00,-4.00,0,297.26,307.18,0.0,0.0,0.000,312204.1,312204.1,11857,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429262,42534.00
12/18/2015 04:00,2,0.000,ALERT,212.16,302.37,59.981,1450429203,"274151322000054","219011344069620",0.00,-2.50,0,297.87,305.08,0.0,0.0,0.000,579665.2,579665.2,1078,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429263,42535.00
12/18/2015 04:00,2,0.000,ALERT,213.29,303.58,59.975,1450429203,"201051344000867","219011344069620",0.00,-2.50,0,297.57,307.48,0.0,0.0,0.000,300930.5,300930.5,7191,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450429265,42536.00
12/18/2015 04:00,2,0.000,ALERT,212.61,302.07,59.970,1450429203,"201051344001093","219011344069620",0.00,-2.50,0,296.96,305.08,0.0,0.0,0.000,310341.4,310341.4,11870,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429267,42537.00
12/18/2015 04:00,2,0.000,ALERT,212.83,303.88,59.970,1450429203,"201051344000900","219011344069620",0.00,-3.50,0,297.57,306.88,0.0,0.0,0.000,313928.7,313928.7,7198,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429269,42538.00
12/18/2015 04:00,2,0.000,ALERT,213.29,302.98,59.970,1450429203,"201051344000648","219011344069620",0.00,-5.00,0,297.87,307.18,0.0,0.0,0.000,307747.3,307747.3,7193,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429271,42539.00
12/18/2015 04:00,2,0.000,ALERT,213.06,304.48,59.928,1450429203,"201051344000569","219011344069620",0.00,-3.50,0,298.77,308.09,0.0,0.0,0.000,315318.5,315318.5,7192,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429273,42540.00
12/18/2015 04:00,2,0.000,ALERT,213.06,304.18,59.970,1450429203,"201051344000983","219011344069620",0.00,-3.00,0,298.47,307.48,0.0,0.0,0.000,310612.1,310612.1,7199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429274,42541.00
12/18/2015 04:00,2,0.000,ALERT,213.06,303.88,59.975,1450429203,"201051344001158","219011344069620",0.00,-4.00,0,297.57,306.88,0.0,0.0,0.000,306178.6,306178.6,7202,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429276,42542.00
12/18/2015 04:00,2,0.000,ALERT,213.51,304.48,60.012,1450429203,"201051344000576","219011344069620",0.00,-3.50,0,298.17,307.48,0.0,0.0,0.000,308211.8,308211.8,7199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450429278,42543.00
12/18/2015 04:00,2,0.000,ALERT,212.38,300.27,59.959,1450429203,"274151322000087","219011344069620",0.00,-2.00,0,296.96,303.88,0.0,0.0,0.000,555136.9,555136.9,1081,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450429280,42544.00
12/18/2015 04:15,2,0.000,ALERT,212.83,302.98,59.981,1450430103,"201051344000645","219011344069620",0.00,-3.00,0,298.17,305.38,0.0,0.0,0.000,308930.3,308930.3,7200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430105,42545.00
12/18/2015 04:15,2,0.000,ALERT,211.70,300.27,60.018,1450430103,"274151322000085","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,582391.6,582391.6,1078,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430107,42546.00
12/18/2015 04:15,2,0.000,ALERT,212.83,302.68,59.975,1450430103,"201051344000633","219011344069620",0.00,-4.00,0,296.36,305.38,0.0,0.0,0.000,301784.8,301784.8,7202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450430109,42547.00
12/18/2015 04:15,2,0.000,ALERT,212.38,302.98,59.975,1450430103,"201051344000469","219011344069620",0.00,-4.00,0,297.26,305.68,0.0,0.0,0.000,302723.7,302723.7,7215,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450430110,42548.00
12/18/2015 04:15,2,0.000,ALERT,211.70,300.57,59.986,1450430103,"201051344000646","219011344069620",0.00,-4.00,0,296.66,303.88,0.0,0.0,0.000,307686.2,307686.2,11848,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430112,42549.00
12/18/2015 04:15,2,0.000,ALERT,211.25,300.27,59.981,1450430103,"274151322000052","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,589945.9,589945.9,1078,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430114,42550.00
12/18/2015 04:15,2,0.000,ALERT,212.16,301.17,60.023,1450430103,"201051344000585","219011344069620",0.00,-3.00,0,296.66,303.88,0.0,0.0,0.000,312289.7,312289.7,11853,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430116,42551.00
12/18/2015 04:15,2,0.000,ALERT,211.93,301.17,59.981,1450430103,"201051344001230","219011344069620",0.00,-3.50,0,297.57,304.18,0.0,0.0,0.000,310811.0,310811.0,11886,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430118,42552.00
12/18/2015 04:15,2,0.000,ALERT,212.38,301.77,60.028,1450430103,"201051344000582","219011344069620",0.00,-4.00,0,297.87,305.08,0.0,0.0,0.000,305599.7,305599.7,11846,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430120,42553.00
12/18/2015 04:15,2,0.000,ALERT,211.48,300.87,59.975,1450430103,"201051344000955","219011344069620",0.00,-3.50,0,297.26,304.18,0.0,0.0,0.000,314475.8,314475.8,11848,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430122,42554.00
12/18/2015 04:15,2,0.000,ALERT,211.48,299.37,59.986,1450430103,"274151322000094","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,475804.8,475804.8,1114,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430123,42555.00
12/18/2015 04:15,2,0.000,ALERT,212.38,303.88,59.986,1450430103,"201051344000579","219011344069620",0.00,-3.50,0,298.77,306.58,0.0,0.0,0.000,316345.6,316345.6,7198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430125,42556.00
12/18/2015 04:15,2,0.000,ALERT,211.70,301.17,59.991,1450430103,"201051344000890","219011344069620",0.00,-3.00,0,297.87,304.78,0.0,0.0,0.000,313074.4,313074.4,11858,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430127,42557.00
12/18/2015 04:15,2,0.000,ALERT,211.93,300.87,59.986,1450430103,"201051344000438","219011344069620",0.00,-4.00,0,297.26,304.18,0.0,0.0,0.000,314770.6,314770.6,11851,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430129,42558.00
12/18/2015 04:15,2,0.000,ALERT,212.16,300.27,59.986,1450430103,"201051344000417","219011344069620",0.00,-3.50,0,296.66,303.58,0.0,0.0,0.000,308947.5,308947.5,11858,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430131,42559.00
12/18/2015 04:15,2,0.000,ALERT,211.70,300.87,59.991,1450430103,"274151322000083","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,584423.9,584423.9,1082,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430133,42560.00
