ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 04:15,2,0.000,ALERT,212.38,299.97,59.986,1450430103,"274151322000076","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,620713.6,620713.6,1077,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430134,42561.00
12/18/2015 04:15,2,0.000,ALERT,212.16,303.58,59.996,1450430103,"201051344000868","219011344069620",0.00,-3.50,0,299.07,306.28,0.0,0.0,0.000,300444.3,300444.3,7201,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430137,42562.00
12/18/2015 04:15,2,0.000,ALERT,211.70,301.17,59.986,1450430103,"274151322000095","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,613667.1,613667.1,1079,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430139,42563.00
12/18/2015 04:15,2,0.000,ALERT,212.16,302.98,59.986,1450430103,"201051344000988","219011344069620",0.00,-3.00,0,295.76,305.38,0.0,0.0,0.000,300795.2,300795.2,7200,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430140,42564.00
12/18/2015 04:15,2,0.000,ALERT,211.70,299.97,59.954,1450430103,"201051344001025","219011344069620",0.00,-4.00,0,294.86,304.78,0.0,0.0,0.000,312809.8,312809.8,11852,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430142,42565.00
12/18/2015 04:15,2,0.000,ALERT,212.16,302.98,59.986,1450430103,"201051344000458","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,310645.7,310645.7,7206,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430144,42566.00
12/18/2015 04:15,2,0.000,ALERT,212.83,302.98,59.991,1450430103,"201051344000853","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,307526.0,307526.0,7212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450430146,42567.00
12/18/2015 04:15,2,0.000,ALERT,212.16,300.87,59.996,1450430103,"201051344000685","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,314422.2,314422.2,11864,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450430148,42568.00
12/18/2015 04:15,2,0.000,ALERT,212.16,300.27,59.996,1450430103,"201051344000917","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,312118.1,312118.1,11876,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430149,42569.00
12/18/2015 04:15,2,0.000,ALERT,212.16,301.17,60.007,1450430103,"201051344001145","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,315208.4,315208.4,11880,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430151,42570.00
12/18/2015 04:15,2,0.000,ALERT,211.93,300.27,59.996,1450430103,"201051344000651","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,309261.7,309261.7,11855,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430153,42571.00
12/18/2015 04:15,2,0.000,ALERT,211.25,299.67,60.002,1450430103,"274151322000088","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,567549.2,567549.2,1079,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430155,42572.00
12/18/2015 04:15,2,0.000,ALERT,212.38,299.67,59.996,1450430103,"274151322000068","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,475701.9,475701.9,1114,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430156,42573.00
12/18/2015 04:15,2,0.000,ALERT,211.48,300.87,60.018,1450430103,"201051344001135","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,305889.1,305889.1,11846,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450430158,42574.00
12/18/2015 04:15,2,0.000,ALERT,211.93,303.58,60.002,1450430103,"201051344000594","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,311831.2,311831.2,7198,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450430160,42575.00
12/18/2015 04:15,2,0.000,ALERT,211.93,300.57,60.007,1450430103,"201051344001203","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,312204.1,312204.1,11859,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430162,42576.00
12/18/2015 04:15,2,0.000,ALERT,211.48,300.27,59.965,1450430103,"274151322000054","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,579665.2,579665.2,1080,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430164,42577.00
12/18/2015 04:15,2,0.000,ALERT,212.61,302.68,60.002,1450430103,"201051344000867","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,300930.5,300930.5,7193,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430165,42578.00
12/18/2015 04:15,2,0.000,ALERT,211.70,300.87,59.996,1450430103,"201051344001093","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,310341.4,310341.4,11872,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450430167,42579.00
12/18/2015 04:15,2,0.000,ALERT,212.16,303.28,60.002,1450430103,"201051344000900","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,313928.7,313928.7,7200,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430169,42580.00
12/18/2015 04:15,2,0.000,ALERT,212.38,302.37,59.949,1450430103,"201051344000648","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,307747.3,307747.3,7195,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430171,42581.00
12/18/2015 04:15,2,0.000,ALERT,212.38,303.88,60.034,1450430103,"201051344000569","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,315318.5,315318.5,7194,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430173,42582.00
12/18/2015 04:15,2,0.000,ALERT,212.38,303.28,59.959,1450430103,"201051344000983","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,310612.1,310612.1,7201,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430174,42583.00
12/18/2015 04:15,2,0.000,ALERT,212.38,302.98,60.012,1450430103,"201051344001158","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,306178.6,306178.6,7204,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450430176,42584.00
12/18/2015 04:15,2,0.000,ALERT,212.83,303.88,60.002,1450430103,"201051344000576","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,308211.8,308211.8,7201,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450430178,42585.00
12/18/2015 04:15,2,0.000,ALERT,211.70,299.97,59.996,1450430103,"274151322000087","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,555136.9,555136.9,1083,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450430180,42586.00
12/18/2015 04:30,2,0.000,ALERT,212.16,301.77,59.970,1450431003,"201051344000645","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,308930.3,308930.3,7202,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431005,42587.00
12/18/2015 04:30,2,0.000,ALERT,211.25,299.37,59.949,1450431003,"274151322000085","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,582391.6,582391.6,1080,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431007,42588.00
12/18/2015 04:30,2,0.000,ALERT,212.38,301.77,59.954,1450431003,"201051344000633","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,301784.8,301784.8,7204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431008,42589.00
12/18/2015 04:30,2,0.000,ALERT,211.93,302.07,59.965,1450431003,"201051344000469","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,302723.7,302723.7,7217,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431010,42590.00
12/18/2015 04:30,2,0.000,ALERT,211.25,300.27,59.981,1450431003,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,307686.2,307686.2,11850,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431012,42591.00
12/18/2015 04:30,2,0.000,ALERT,210.80,299.07,59.965,1450431003,"274151322000052","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,589945.9,589945.9,1080,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431014,42592.00
12/18/2015 04:30,2,0.000,ALERT,211.70,300.57,59.970,1450431003,"201051344000585","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,312289.7,312289.7,11855,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431015,42593.00
12/18/2015 04:30,2,0.000,ALERT,211.48,300.57,59.954,1450431003,"201051344001230","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,310811.0,310811.0,11888,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431017,42594.00
12/18/2015 04:30,2,0.000,ALERT,211.93,301.17,59.959,1450431003,"201051344000582","219011344069620",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,305599.7,305599.7,11848,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431019,42595.00
12/18/2015 04:30,2,0.000,ALERT,211.25,300.27,59.965,1450431003,"201051344000955","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,314475.8,314475.8,11850,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431021,42596.00
12/18/2015 04:30,2,0.000,ALERT,211.25,298.77,59.949,1450431003,"274151322000094","219011344069620",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,475804.8,475804.8,1116,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431023,42597.00
12/18/2015 04:30,2,0.000,ALERT,211.70,302.37,59.949,1450431003,"201051344000579","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,316345.6,316345.6,7200,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431024,42598.00
12/18/2015 04:30,2,0.000,ALERT,211.48,300.87,59.965,1450431003,"201051344000890","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,313074.4,313074.4,11860,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431026,42599.00
12/18/2015 04:30,2,0.000,ALERT,211.48,299.97,59.959,1450431003,"201051344000438","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,314770.6,314770.6,11853,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431028,42600.00
12/18/2015 04:30,2,0.000,ALERT,211.70,299.97,59.970,1450431003,"201051344000417","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,308947.5,308947.5,11860,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431030,42601.00
12/18/2015 04:30,2,0.000,ALERT,211.48,299.97,59.954,1450431003,"274151322000083","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,584423.9,584423.9,1084,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431032,42602.00
12/18/2015 04:30,2,0.000,ALERT,211.93,299.37,59.965,1450431003,"274151322000076","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,620713.6,620713.6,1079,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431034,42603.00
12/18/2015 04:30,2,0.000,ALERT,211.93,302.68,59.986,1450431003,"201051344000868","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,300444.3,300444.3,7203,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431036,42604.00
12/18/2015 04:30,2,0.000,ALERT,211.25,300.57,59.959,1450431003,"274151322000095","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,613667.1,613667.1,1081,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431037,42605.00
12/18/2015 04:30,2,0.000,ALERT,211.70,301.77,59.965,1450431003,"201051344000988","219011344069620",0.00,-3.50,0,297.87,304.48,0.0,0.0,0.000,300795.2,300795.2,7202,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431039,42606.00
12/18/2015 04:30,2,0.000,ALERT,211.25,299.37,60.007,1450431003,"201051344001025","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,312809.8,312809.8,11854,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431041,42607.00
12/18/2015 04:30,2,0.000,ALERT,211.70,302.07,59.965,1450431003,"201051344000458","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,310645.7,310645.7,7208,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431043,42608.00
12/18/2015 04:30,2,0.000,ALERT,212.38,302.07,59.959,1450431003,"201051344000853","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,307526.0,307526.0,7214,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431045,42609.00
12/18/2015 04:30,2,0.000,ALERT,211.93,300.27,59.965,1450431003,"201051344000685","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,314422.2,314422.2,11866,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431047,42610.00
12/18/2015 04:30,2,0.000,ALERT,211.70,299.97,59.970,1450431003,"201051344000917","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,312118.1,312118.1,11878,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431049,42611.00
12/18/2015 04:30,2,0.000,ALERT,211.93,300.87,59.965,1450431003,"201051344001145","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,315208.4,315208.4,11882,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431050,42612.00
12/18/2015 04:30,2,0.000,ALERT,211.25,299.37,59.959,1450431003,"201051344000651","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,309261.7,309261.7,11857,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431052,42613.00
12/18/2015 04:30,2,0.000,ALERT,211.03,299.67,59.959,1450431003,"274151322000088","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,567549.2,567549.2,1081,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431054,42614.00
12/18/2015 04:30,2,0.000,ALERT,211.93,299.07,59.959,1450431003,"274151322000068","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,475701.9,475701.9,1116,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431056,42615.00
12/18/2015 04:30,2,0.000,ALERT,211.25,300.27,59.959,1450431003,"201051344001135","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,305889.1,305889.1,11848,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431058,42616.00
12/18/2015 04:30,2,0.000,ALERT,211.48,302.37,59.965,1450431003,"201051344000594","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,311831.2,311831.2,7200,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431059,42617.00
12/18/2015 04:30,2,0.000,ALERT,211.48,299.97,59.970,1450431003,"201051344001203","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,312204.1,312204.1,11861,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431061,42618.00
12/18/2015 04:30,2,0.000,ALERT,211.25,300.27,59.965,1450431003,"274151322000054","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,579665.2,579665.2,1082,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431063,42619.00
12/18/2015 04:30,2,0.000,ALERT,212.16,301.77,59.965,1450431003,"201051344000867","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,300930.5,300930.5,7195,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431065,42620.00
12/18/2015 04:30,2,0.000,ALERT,211.48,300.27,59.965,1450431003,"201051344001093","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,310341.4,310341.4,11874,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431067,42621.00
12/18/2015 04:30,2,0.000,ALERT,211.48,301.77,59.970,1450431003,"201051344000900","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,313928.7,313928.7,7202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431069,42622.00
12/18/2015 04:30,2,0.000,ALERT,211.93,300.87,59.965,1450431003,"201051344000648","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,307747.3,307747.3,7197,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431070,42623.00
12/18/2015 04:30,2,0.000,ALERT,211.70,302.07,59.965,1450431003,"201051344000569","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,315318.5,315318.5,7196,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431072,42624.00
12/18/2015 04:30,2,0.000,ALERT,211.48,301.77,59.965,1450431003,"201051344000983","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,310612.1,310612.1,7203,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431074,42625.00
12/18/2015 04:30,2,0.000,ALERT,211.93,301.77,59.959,1450431003,"201051344001158","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,306178.6,306178.6,7206,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431076,42626.00
12/18/2015 04:30,2,0.000,ALERT,212.16,302.07,59.970,1450431003,"201051344000576","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,308211.8,308211.8,7203,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431077,42627.00
12/18/2015 04:30,2,0.000,ALERT,211.25,298.47,59.959,1450431003,"274151322000087","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,555136.9,555136.9,1085,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431079,42628.00
12/18/2015 04:45,2,0.000,ALERT,212.38,302.07,59.996,1450431904,"201051344000645","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,308930.3,308930.3,7204,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431906,42629.00
12/18/2015 04:45,2,0.000,ALERT,211.25,299.97,60.028,1450431904,"274151322000085","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,582391.6,582391.6,1082,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431908,42630.00
12/18/2015 04:45,2,0.000,ALERT,212.61,302.07,59.996,1450431904,"201051344000633","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,301784.8,301784.8,7206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431909,42631.00
12/18/2015 04:45,2,0.000,ALERT,211.93,302.07,60.002,1450431904,"201051344000469","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,302723.7,302723.7,7219,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431911,42632.00
12/18/2015 04:45,2,0.000,ALERT,211.25,300.87,60.002,1450431904,"201051344000646","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,307686.2,307686.2,11852,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431913,42633.00
12/18/2015 04:45,2,0.000,ALERT,210.80,299.67,59.996,1450431904,"274151322000052","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,589945.9,589945.9,1082,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431915,42634.00
12/18/2015 04:45,2,0.000,ALERT,211.70,301.17,60.002,1450431904,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,312289.7,312289.7,11857,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431917,42635.00
12/18/2015 04:45,2,0.000,ALERT,211.48,301.17,60.002,1450431904,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,310811.0,310811.0,11890,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431919,42636.00
12/18/2015 04:45,2,0.000,ALERT,212.16,301.77,60.002,1450431904,"201051344000582","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,305599.7,305599.7,11850,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431921,42637.00
12/18/2015 04:45,2,0.000,ALERT,211.25,301.17,59.996,1450431904,"201051344000955","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,314475.8,314475.8,11852,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431922,42638.00
12/18/2015 04:45,2,0.000,ALERT,211.03,299.67,59.986,1450431904,"274151322000094","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,475804.8,475804.8,1118,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431924,42639.00
12/18/2015 04:45,2,0.000,ALERT,211.93,302.68,60.002,1450431904,"201051344000579","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,316345.6,316345.6,7202,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431926,42640.00
12/18/2015 04:45,2,0.000,ALERT,211.48,301.47,59.965,1450431904,"201051344000890","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,313074.4,313074.4,11862,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431928,42641.00
12/18/2015 04:45,2,0.000,ALERT,211.70,300.57,60.028,1450431904,"201051344000438","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,314770.6,314770.6,11855,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431930,42642.00
12/18/2015 04:45,2,0.000,ALERT,211.70,300.27,60.002,1450431904,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,308947.5,308947.5,11862,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431931,42643.00
12/18/2015 04:45,2,0.000,ALERT,211.48,300.27,60.034,1450431904,"274151322000083","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,584423.9,584423.9,1086,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431933,42644.00
12/18/2015 04:45,2,0.000,ALERT,211.70,299.67,59.991,1450431904,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,620713.6,620713.6,1081,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431935,42645.00
12/18/2015 04:45,2,0.000,ALERT,211.70,302.68,59.996,1450431904,"201051344000868","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,300444.3,300444.3,7205,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431937,42646.00
12/18/2015 04:45,2,0.000,ALERT,211.25,300.87,59.986,1450431904,"274151322000095","219011344069620",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,613667.1,613667.1,1083,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431939,42647.00
12/18/2015 04:45,2,0.000,ALERT,211.70,301.47,59.986,1450431904,"201051344000988","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,300795.2,300795.2,7204,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431940,42648.00
12/18/2015 04:45,2,0.000,ALERT,211.25,299.97,59.996,1450431904,"201051344001025","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,312809.8,312809.8,11856,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431942,42649.00
12/18/2015 04:45,2,0.000,ALERT,211.70,302.07,60.002,1450431904,"201051344000458","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,310645.7,310645.7,7210,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431944,42650.00
12/18/2015 04:45,2,0.000,ALERT,212.16,301.77,59.991,1450431904,"201051344000853","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,307526.0,307526.0,7216,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431946,42651.00
12/18/2015 04:45,2,0.000,ALERT,211.93,300.87,59.991,1450431904,"201051344000685","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,314422.2,314422.2,11868,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431948,42652.00
12/18/2015 04:45,2,0.000,ALERT,211.70,300.27,59.986,1450431904,"201051344000917","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,312118.1,312118.1,11880,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431950,42653.00
12/18/2015 04:45,2,0.000,ALERT,211.70,301.17,60.002,1450431904,"201051344001145","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,315208.4,315208.4,11884,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431952,42654.00
12/18/2015 04:45,2,0.000,ALERT,211.48,299.97,59.991,1450431904,"201051344000651","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,309261.7,309261.7,11859,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431953,42655.00
12/18/2015 04:45,2,0.000,ALERT,210.80,299.37,59.991,1450431904,"274151322000088","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,567549.2,567549.2,1083,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431955,42656.00
12/18/2015 04:45,2,0.000,ALERT,211.70,299.07,59.954,1450431904,"274151322000068","219011344069620",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,475701.9,475701.9,1118,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431957,42657.00
12/18/2015 04:45,2,0.000,ALERT,211.25,300.87,60.023,1450431904,"201051344001135","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,305889.1,305889.1,11850,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431959,42658.00
12/18/2015 04:45,2,0.000,ALERT,211.48,302.68,59.996,1450431904,"201051344000594","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,311831.2,311831.2,7202,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431961,42659.00
12/18/2015 04:45,2,0.000,ALERT,211.70,300.57,60.002,1450431904,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,312204.1,312204.1,11863,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431963,42660.00
12/18/2015 04:45,2,0.000,ALERT,211.03,300.27,59.986,1450431904,"274151322000054","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,579665.2,579665.2,1084,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431965,42661.00
12/18/2015 04:45,2,0.000,ALERT,212.16,301.77,59.986,1450431904,"201051344000867","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,300930.5,300930.5,7197,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431967,42662.00
12/18/2015 04:45,2,0.000,ALERT,211.48,300.87,60.023,1450431904,"201051344001093","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,310341.4,310341.4,11876,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431968,42663.00
12/18/2015 04:45,2,0.000,ALERT,211.70,302.07,59.996,1450431904,"201051344000900","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,313928.7,313928.7,7204,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431970,42664.00
12/18/2015 04:45,2,0.000,ALERT,212.16,301.47,59.996,1450431904,"201051344000648","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,307747.3,307747.3,7199,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431972,42665.00
12/18/2015 04:45,2,0.000,ALERT,211.70,302.37,59.970,1450431904,"201051344000569","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,315318.5,315318.5,7198,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431974,42666.00
12/18/2015 04:45,2,0.000,ALERT,211.70,302.07,59.996,1450431904,"201051344000983","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,310612.1,310612.1,7205,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431975,42667.00
12/18/2015 04:45,2,0.000,ALERT,211.93,301.77,60.002,1450431904,"201051344001158","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,306178.6,306178.6,7208,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431977,42668.00
12/18/2015 04:45,2,0.000,ALERT,212.16,302.37,59.991,1450431904,"201051344000576","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,308211.8,308211.8,7205,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450431979,42669.00
12/18/2015 04:45,2,0.000,ALERT,211.03,298.47,59.996,1450431904,"274151322000087","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,555136.9,555136.9,1087,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450431981,42670.00
12/18/2015 05:00,2,0.000,ALERT,211.93,301.47,59.981,1450432803,"201051344000645","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,308930.3,308930.3,7206,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450432805,42671.00
12/18/2015 05:00,2,0.000,ALERT,210.80,299.37,59.981,1450432803,"274151322000085","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,582391.6,582391.6,1084,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450432807,42672.00
12/18/2015 05:00,2,0.000,ALERT,211.93,301.17,59.986,1450432803,"201051344000633","219011344069620",0.00,-4.00,0,297.26,303.58,0.0,0.0,0.000,301784.8,301784.8,7208,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450432809,42673.00
12/18/2015 05:00,2,0.000,ALERT,211.48,301.47,59.981,1450432803,"201051344000469","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,302723.7,302723.7,7221,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432811,42674.00
12/18/2015 05:00,2,0.000,ALERT,210.57,299.67,59.986,1450432803,"201051344000646","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,307686.2,307686.2,11854,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432813,42675.00
12/18/2015 05:00,2,0.000,ALERT,210.57,299.97,59.981,1450432803,"274151322000052","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,589945.9,589945.9,1084,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432814,42676.00
12/18/2015 05:00,2,0.000,ALERT,210.80,299.97,59.981,1450432803,"201051344000585","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,312289.7,312289.7,11859,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432816,42677.00
12/18/2015 05:00,2,0.000,ALERT,210.57,299.97,59.954,1450432803,"201051344001230","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,310811.0,310811.0,11892,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432818,42678.00
12/18/2015 05:00,2,0.000,ALERT,211.25,300.87,59.965,1450432803,"201051344000582","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,305599.7,305599.7,11852,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432820,42679.00
12/18/2015 05:00,2,0.000,ALERT,210.35,299.67,59.938,1450432803,"201051344000955","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,314475.8,314475.8,11854,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432822,42680.00
12/18/2015 05:00,2,0.000,ALERT,210.80,299.07,59.975,1450432803,"274151322000094","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,475804.8,475804.8,1120,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432824,42681.00
12/18/2015 05:00,2,0.000,ALERT,211.48,302.07,59.970,1450432803,"201051344000579","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,316345.6,316345.6,7204,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432826,42682.00
12/18/2015 05:00,2,0.000,ALERT,210.57,300.27,59.981,1450432803,"201051344000890","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,313074.4,313074.4,11864,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450432827,42683.00
12/18/2015 05:00,2,0.000,ALERT,210.57,299.37,59.981,1450432803,"201051344000438","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,314770.6,314770.6,11857,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432829,42684.00
12/18/2015 05:00,2,0.000,ALERT,210.80,299.37,59.981,1450432803,"201051344000417","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,308947.5,308947.5,11864,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432831,42685.00
12/18/2015 05:00,2,0.000,ALERT,211.03,300.27,59.986,1450432803,"274151322000083","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,584423.9,584423.9,1088,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432833,42686.00
12/18/2015 05:00,2,0.000,ALERT,211.48,300.27,59.996,1450432803,"274151322000076","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,620713.6,620713.6,1083,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432835,42687.00
12/18/2015 05:00,2,0.000,ALERT,211.25,302.07,59.975,1450432803,"201051344000868","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,300444.3,300444.3,7207,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432837,42688.00
12/18/2015 05:00,2,0.000,ALERT,211.03,301.17,60.007,1450432803,"274151322000095","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,613667.1,613667.1,1085,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432839,42689.00
12/18/2015 05:00,2,0.000,ALERT,211.03,301.17,59.975,1450432803,"201051344000988","219011344069620",0.00,-4.00,0,296.36,303.28,0.0,0.0,0.000,300795.2,300795.2,7206,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450432840,42690.00
12/18/2015 05:00,2,0.000,ALERT,210.35,298.77,59.944,1450432803,"201051344001025","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,312809.8,312809.8,11858,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432842,42691.00
12/18/2015 05:00,2,0.000,ALERT,211.25,301.47,59.949,1450432803,"201051344000458","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,310645.7,310645.7,7212,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432844,42692.00
12/18/2015 05:00,2,0.000,ALERT,211.93,301.17,59.986,1450432803,"201051344000853","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,307526.0,307526.0,7218,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432846,42693.00
12/18/2015 05:00,2,0.000,ALERT,211.03,299.67,59.959,1450432803,"201051344000685","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,314422.2,314422.2,11870,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450432848,42694.00
12/18/2015 05:00,2,0.000,ALERT,210.80,299.07,59.949,1450432803,"201051344000917","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,312118.1,312118.1,11882,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432849,42695.00
12/18/2015 05:00,2,0.000,ALERT,210.80,299.97,59.970,1450432803,"201051344001145","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,315208.4,315208.4,11886,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432851,42696.00
12/18/2015 05:00,2,0.000,ALERT,210.80,299.07,59.965,1450432803,"201051344000651","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,309261.7,309261.7,11861,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432853,42697.00
12/18/2015 05:00,2,0.000,ALERT,210.35,299.37,59.965,1450432803,"274151322000088","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,567549.2,567549.2,1085,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450432855,42698.00
12/18/2015 05:00,2,0.000,ALERT,211.48,299.07,59.922,1450432803,"274151322000068","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,475701.9,475701.9,1120,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432857,42699.00
12/18/2015 05:00,2,0.000,ALERT,210.12,299.37,59.954,1450432803,"201051344001135","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,305889.1,305889.1,11852,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432859,42700.00
12/18/2015 05:00,2,0.000,ALERT,211.03,301.77,59.965,1450432803,"201051344000594","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,311831.2,311831.2,7204,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432861,42701.00
12/18/2015 05:00,2,0.000,ALERT,210.80,299.07,59.986,1450432803,"201051344001203","219011344069620",0.00,-4.00,0,297.57,304.18,0.0,0.0,0.000,312204.1,312204.1,11865,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450432862,42702.00
12/18/2015 05:00,2,0.000,ALERT,210.57,299.37,59.954,1450432803,"274151322000054","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,579665.2,579665.2,1086,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432864,42703.00
12/18/2015 05:00,2,0.000,ALERT,211.48,300.87,59.922,1450432803,"201051344000867","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,300930.5,300930.5,7199,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432866,42704.00
12/18/2015 05:00,2,0.000,ALERT,210.57,299.37,59.933,1450432803,"201051344001093","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,310341.4,310341.4,11878,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432868,42705.00
12/18/2015 05:00,2,0.000,ALERT,211.03,300.87,59.949,1450432803,"201051344000900","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,313928.7,313928.7,7206,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432870,42706.00
