ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 05:00,2,0.000,ALERT,211.48,300.57,59.954,1450432803,"201051344000648","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,307747.3,307747.3,7201,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432871,42707.00
12/18/2015 05:00,2,0.000,ALERT,211.48,302.07,59.959,1450432803,"201051344000569","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,315318.5,315318.5,7200,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432873,42708.00
12/18/2015 05:00,2,0.000,ALERT,211.03,301.17,59.954,1450432803,"201051344000983","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,310612.1,310612.1,7207,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432875,42709.00
12/18/2015 05:00,2,0.000,ALERT,211.48,301.17,59.959,1450432803,"201051344001158","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,306178.6,306178.6,7210,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432877,42710.00
12/18/2015 05:00,2,0.000,ALERT,211.70,301.77,59.949,1450432803,"201051344000576","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,308211.8,308211.8,7207,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450432879,42711.00
12/18/2015 05:00,2,0.000,ALERT,210.57,298.47,59.912,1450432803,"274151322000087","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,555136.9,555136.9,1089,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450432880,42712.00
12/18/2015 05:15,2,0.000,ALERT,211.25,300.87,59.996,1450433703,"201051344000645","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,308930.3,308930.3,7208,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433706,42713.00
12/18/2015 05:15,2,0.000,ALERT,210.35,298.47,60.002,1450433703,"274151322000085","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,582391.6,582391.6,1086,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433707,42714.00
12/18/2015 05:15,2,0.000,ALERT,211.70,300.87,59.991,1450433703,"201051344000633","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,301784.8,301784.8,7210,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433709,42715.00
12/18/2015 05:15,2,0.000,ALERT,211.03,300.87,59.991,1450433703,"201051344000469","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,302723.7,302723.7,7223,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433711,42716.00
12/18/2015 05:15,2,0.000,ALERT,210.12,299.37,59.996,1450433703,"201051344000646","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,307686.2,307686.2,11856,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433713,42717.00
12/18/2015 05:15,2,0.000,ALERT,210.12,299.07,59.975,1450433703,"274151322000052","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,589945.9,589945.9,1086,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433715,42718.00
12/18/2015 05:15,2,0.000,ALERT,210.57,299.37,60.002,1450433703,"201051344000585","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,312289.7,312289.7,11861,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450433716,42719.00
12/18/2015 05:15,2,0.000,ALERT,210.35,299.67,60.007,1450433703,"201051344001230","219011344069620",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,310811.0,310811.0,11894,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450433718,42720.00
12/18/2015 05:15,2,0.000,ALERT,211.03,300.27,60.007,1450433703,"201051344000582","219011344069620",0.00,-5.00,0,298.77,302.07,0.0,0.0,0.000,305599.7,305599.7,11854,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433720,42721.00
12/18/2015 05:15,2,0.000,ALERT,210.12,299.37,60.002,1450433703,"201051344000955","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,314475.8,314475.8,11856,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450433722,42722.00
12/18/2015 05:15,2,0.000,ALERT,210.35,297.57,59.996,1450433703,"274151322000094","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,475804.8,475804.8,1122,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433724,42723.00
12/18/2015 05:15,2,0.000,ALERT,211.03,301.47,60.007,1450433703,"201051344000579","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,316345.6,316345.6,7206,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433725,42724.00
12/18/2015 05:15,2,0.000,ALERT,210.35,299.67,60.007,1450433703,"201051344000890","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,313074.4,313074.4,11866,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433727,42725.00
12/18/2015 05:15,2,0.000,ALERT,210.35,299.07,60.007,1450433703,"201051344000438","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,314770.6,314770.6,11859,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433729,42726.00
12/18/2015 05:15,2,0.000,ALERT,210.80,299.07,60.007,1450433703,"201051344000417","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,308947.5,308947.5,11866,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450433731,42727.00
12/18/2015 05:15,2,0.000,ALERT,210.57,298.77,60.002,1450433703,"274151322000083","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,584423.9,584423.9,1090,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433733,42728.00
12/18/2015 05:15,2,0.000,ALERT,210.80,298.77,60.002,1450433703,"274151322000076","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,620713.6,620713.6,1085,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433735,42729.00
12/18/2015 05:15,2,0.000,ALERT,211.03,302.07,60.012,1450433703,"201051344000868","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,300444.3,300444.3,7209,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433737,42730.00
12/18/2015 05:15,2,0.000,ALERT,210.57,299.97,60.002,1450433703,"274151322000095","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,613667.1,613667.1,1087,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433738,42731.00
12/18/2015 05:15,2,0.000,ALERT,210.80,300.87,60.012,1450433703,"201051344000988","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,300795.2,300795.2,7208,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433740,42732.00
12/18/2015 05:15,2,0.000,ALERT,210.35,298.77,60.002,1450433703,"201051344001025","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,312809.8,312809.8,11860,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450433742,42733.00
12/18/2015 05:15,2,0.000,ALERT,211.03,301.47,60.007,1450433703,"201051344000458","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,310645.7,310645.7,7214,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433744,42734.00
12/18/2015 05:15,2,0.000,ALERT,211.48,300.87,60.002,1450433703,"201051344000853","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,307526.0,307526.0,7220,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433746,42735.00
12/18/2015 05:15,2,0.000,ALERT,210.80,299.37,60.012,1450433703,"201051344000685","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,314422.2,314422.2,11872,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433748,42736.00
12/18/2015 05:15,2,0.000,ALERT,210.57,298.77,60.034,1450433703,"201051344000917","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,312118.1,312118.1,11884,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450433749,42737.00
12/18/2015 05:15,2,0.000,ALERT,210.35,299.37,59.959,1450433703,"201051344001145","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,315208.4,315208.4,11888,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433751,42738.00
12/18/2015 05:15,2,0.000,ALERT,210.35,298.77,60.012,1450433703,"201051344000651","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,309261.7,309261.7,11863,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433753,42739.00
12/18/2015 05:15,2,0.000,ALERT,209.90,298.47,60.002,1450433703,"274151322000088","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,567549.2,567549.2,1087,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433755,42740.00
12/18/2015 05:15,2,0.000,ALERT,210.80,297.57,60.007,1450433703,"274151322000068","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,475701.9,475701.9,1122,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433757,42741.00
12/18/2015 05:15,2,0.000,ALERT,210.12,299.37,60.007,1450433703,"201051344001135","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,305889.1,305889.1,11854,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433758,42742.00
12/18/2015 05:15,2,0.000,ALERT,210.57,301.47,59.970,1450433703,"201051344000594","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,311831.2,311831.2,7206,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433760,42743.00
12/18/2015 05:15,2,0.000,ALERT,210.35,298.77,60.007,1450433703,"201051344001203","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,312204.1,312204.1,11867,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433762,42744.00
12/18/2015 05:15,2,0.000,ALERT,210.35,298.47,60.007,1450433703,"274151322000054","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,579665.2,579665.2,1088,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433764,42745.00
12/18/2015 05:15,2,0.000,ALERT,211.25,300.57,60.002,1450433703,"201051344000867","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,300930.5,300930.5,7201,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433766,42746.00
12/18/2015 05:15,2,0.000,ALERT,210.35,299.37,60.012,1450433703,"201051344001093","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,310341.4,310341.4,11880,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433767,42747.00
12/18/2015 05:15,2,0.000,ALERT,210.80,300.87,60.012,1450433703,"201051344000900","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,313928.7,313928.7,7208,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433769,42748.00
12/18/2015 05:15,2,0.000,ALERT,211.25,300.27,60.007,1450433703,"201051344000648","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,307747.3,307747.3,7203,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433771,42749.00
12/18/2015 05:15,2,0.000,ALERT,211.03,301.47,59.970,1450433703,"201051344000569","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,315318.5,315318.5,7202,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433773,42750.00
12/18/2015 05:15,2,0.000,ALERT,211.03,301.17,60.007,1450433703,"201051344000983","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,310612.1,310612.1,7209,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433774,42751.00
12/18/2015 05:15,2,0.000,ALERT,210.80,300.57,59.996,1450433703,"201051344001158","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,306178.6,306178.6,7212,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433776,42752.00
12/18/2015 05:15,2,0.000,ALERT,211.48,301.47,60.018,1450433703,"201051344000576","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,308211.8,308211.8,7209,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433778,42753.00
12/18/2015 05:15,2,0.000,ALERT,210.35,297.26,60.007,1450433703,"274151322000087","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,555136.9,555136.9,1091,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450433780,42754.00
12/18/2015 05:30,2,0.000,ALERT,211.03,300.27,59.986,1450434603,"201051344000645","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,308930.3,308930.3,7210,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434606,42755.00
12/18/2015 05:30,2,0.000,ALERT,210.12,298.47,60.012,1450434603,"274151322000085","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,582391.6,582391.6,1088,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434608,42756.00
12/18/2015 05:30,2,0.000,ALERT,211.25,299.97,59.986,1450434603,"201051344000633","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,301784.8,301784.8,7212,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434609,42757.00
12/18/2015 05:30,2,0.000,ALERT,210.57,299.97,59.991,1450434603,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,302723.7,302723.7,7225,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434611,42758.00
12/18/2015 05:30,2,0.000,ALERT,209.90,299.07,59.991,1450434603,"201051344000646","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,307686.2,307686.2,11858,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434613,42759.00
12/18/2015 05:30,2,0.000,ALERT,209.67,298.47,59.981,1450434603,"274151322000052","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,589945.9,589945.9,1088,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434615,42760.00
12/18/2015 05:30,2,0.000,ALERT,210.35,299.07,60.039,1450434603,"201051344000585","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,312289.7,312289.7,11863,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434616,42761.00
12/18/2015 05:30,2,0.000,ALERT,210.12,299.37,60.018,1450434603,"201051344001230","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,310811.0,310811.0,11896,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434618,42762.00
12/18/2015 05:30,2,0.000,ALERT,210.57,299.97,59.981,1450434603,"201051344000582","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,305599.7,305599.7,11856,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434620,42763.00
12/18/2015 05:30,2,0.000,ALERT,209.67,298.77,59.996,1450434603,"201051344000955","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,314475.8,314475.8,11858,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434622,42764.00
12/18/2015 05:30,2,0.000,ALERT,209.90,297.87,59.949,1450434603,"274151322000094","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,475804.8,475804.8,1124,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434624,42765.00
12/18/2015 05:30,2,0.000,ALERT,210.57,300.87,59.991,1450434603,"201051344000579","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,316345.6,316345.6,7208,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434625,42766.00
12/18/2015 05:30,2,0.000,ALERT,209.90,299.37,59.986,1450434603,"201051344000890","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,313074.4,313074.4,11868,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434627,42767.00
12/18/2015 05:30,2,0.000,ALERT,210.35,299.07,60.023,1450434603,"201051344000438","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,314770.6,314770.6,11861,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434629,42768.00
12/18/2015 05:30,2,0.000,ALERT,210.35,298.47,59.986,1450434603,"201051344000417","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,308947.5,308947.5,11868,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434631,42769.00
12/18/2015 05:30,2,0.000,ALERT,210.12,298.77,59.996,1450434603,"274151322000083","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,584423.9,584423.9,1092,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434633,42770.00
12/18/2015 05:30,2,0.000,ALERT,210.57,298.77,59.949,1450434603,"274151322000076","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,620713.6,620713.6,1087,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434634,42771.00
12/18/2015 05:30,2,0.000,ALERT,210.57,300.87,59.981,1450434603,"201051344000868","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,300444.3,300444.3,7211,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434636,42772.00
12/18/2015 05:30,2,0.000,ALERT,210.12,299.37,59.981,1450434603,"274151322000095","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,613667.1,613667.1,1089,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434638,42773.00
12/18/2015 05:30,2,0.000,ALERT,210.57,299.97,59.991,1450434603,"201051344000988","219011344069620",0.00,-3.50,0,296.06,302.68,0.0,0.0,0.000,300795.2,300795.2,7210,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434640,42774.00
12/18/2015 05:30,2,0.000,ALERT,209.90,298.47,59.986,1450434603,"201051344001025","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,312809.8,312809.8,11862,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434642,42775.00
12/18/2015 05:30,2,0.000,ALERT,210.57,300.27,59.991,1450434603,"201051344000458","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,310645.7,310645.7,7216,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434644,42776.00
12/18/2015 05:30,2,0.000,ALERT,211.03,299.97,59.975,1450434603,"201051344000853","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,307526.0,307526.0,7222,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434645,42777.00
12/18/2015 05:30,2,0.000,ALERT,210.57,299.07,59.970,1450434603,"201051344000685","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,314422.2,314422.2,11874,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434647,42778.00
12/18/2015 05:30,2,0.000,ALERT,210.35,298.77,59.981,1450434603,"201051344000917","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,312118.1,312118.1,11886,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434649,42779.00
12/18/2015 05:30,2,0.000,ALERT,210.57,299.37,59.981,1450434603,"201051344001145","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,315208.4,315208.4,11890,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434651,42780.00
12/18/2015 05:30,2,0.000,ALERT,210.35,298.47,60.012,1450434603,"201051344000651","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,309261.7,309261.7,11865,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434652,42781.00
12/18/2015 05:30,2,0.000,ALERT,209.67,297.57,60.018,1450434603,"274151322000088","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,567549.2,567549.2,1089,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434654,42782.00
12/18/2015 05:30,2,0.000,ALERT,210.57,297.26,59.975,1450434603,"274151322000068","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,475701.9,475701.9,1124,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434656,42783.00
12/18/2015 05:30,2,0.000,ALERT,209.90,299.07,59.981,1450434603,"201051344001135","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,305889.1,305889.1,11856,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434658,42784.00
12/18/2015 05:30,2,0.000,ALERT,210.35,300.87,59.975,1450434603,"201051344000594","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,311831.2,311831.2,7208,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434660,42785.00
12/18/2015 05:30,2,0.000,ALERT,210.35,298.77,59.970,1450434603,"201051344001203","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,312204.1,312204.1,11869,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434661,42786.00
12/18/2015 05:30,2,0.000,ALERT,209.67,298.17,59.975,1450434603,"274151322000054","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,579665.2,579665.2,1090,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434663,42787.00
12/18/2015 05:30,2,0.000,ALERT,210.35,298.77,59.981,1450434603,"201051344000867","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,300930.5,300930.5,7203,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434665,42788.00
12/18/2015 05:30,2,0.000,ALERT,209.90,298.77,59.970,1450434603,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,310341.4,310341.4,11882,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434667,42789.00
12/18/2015 05:30,2,0.000,ALERT,210.35,299.97,60.012,1450434603,"201051344000900","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,313928.7,313928.7,7210,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434669,42790.00
12/18/2015 05:30,2,0.000,ALERT,210.57,299.07,59.965,1450434603,"201051344000648","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,307747.3,307747.3,7205,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434671,42791.00
12/18/2015 05:30,2,0.000,ALERT,210.57,300.87,59.959,1450434603,"201051344000569","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,315318.5,315318.5,7204,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434673,42792.00
12/18/2015 05:30,2,0.000,ALERT,210.35,300.27,59.970,1450434603,"201051344000983","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,310612.1,310612.1,7211,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434675,42793.00
12/18/2015 05:30,2,0.000,ALERT,210.57,299.67,59.996,1450434603,"201051344001158","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,306178.6,306178.6,7214,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434676,42794.00
12/18/2015 05:30,2,0.000,ALERT,211.03,300.57,59.970,1450434603,"201051344000576","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,308211.8,308211.8,7211,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450434678,42795.00
12/18/2015 05:30,2,0.000,ALERT,209.90,296.36,59.959,1450434603,"274151322000087","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,555136.9,555136.9,1093,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450434680,42796.00
12/18/2015 05:45,2,0.000,ALERT,211.25,300.57,59.933,1450435503,"201051344000645","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,308930.3,308930.3,7212,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435505,42797.00
12/18/2015 05:45,2,0.000,ALERT,210.12,298.47,59.959,1450435503,"274151322000085","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,582391.6,582391.6,1090,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435507,42798.00
12/18/2015 05:45,2,0.000,ALERT,211.70,300.87,59.975,1450435503,"201051344000633","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,301784.8,301784.8,7214,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435509,42799.00
12/18/2015 05:45,2,0.000,ALERT,211.03,301.17,59.970,1450435503,"201051344000469","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,302723.7,302723.7,7227,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435511,42800.00
12/18/2015 05:45,2,0.000,ALERT,210.80,300.27,59.975,1450435503,"201051344000646","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,307686.2,307686.2,11860,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435512,42801.00
12/18/2015 05:45,2,0.000,ALERT,209.90,299.37,59.970,1450435503,"274151322000052","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,589945.9,589945.9,1090,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435514,42802.00
12/18/2015 05:45,2,0.000,ALERT,211.03,300.27,59.970,1450435503,"201051344000585","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,312289.7,312289.7,11865,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450435516,42803.00
12/18/2015 05:45,2,0.000,ALERT,210.80,300.27,59.970,1450435503,"201051344001230","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,310811.0,310811.0,11898,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450435518,42804.00
12/18/2015 05:45,2,0.000,ALERT,211.48,300.87,59.986,1450435503,"201051344000582","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,305599.7,305599.7,11858,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435520,42805.00
12/18/2015 05:45,2,0.000,ALERT,210.57,299.97,59.970,1450435503,"201051344000955","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,314475.8,314475.8,11860,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435522,42806.00
12/18/2015 05:45,2,0.000,ALERT,210.12,297.87,59.986,1450435503,"274151322000094","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,475804.8,475804.8,1126,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435523,42807.00
12/18/2015 05:45,2,0.000,ALERT,211.03,301.77,59.975,1450435503,"201051344000579","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,316345.6,316345.6,7210,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435525,42808.00
12/18/2015 05:45,2,0.000,ALERT,210.80,300.57,59.981,1450435503,"201051344000890","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,313074.4,313074.4,11870,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435527,42809.00
12/18/2015 05:45,2,0.000,ALERT,210.80,299.97,59.981,1450435503,"201051344000438","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,314770.6,314770.6,11863,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435529,42810.00
12/18/2015 05:45,2,0.000,ALERT,211.03,299.67,59.975,1450435503,"201051344000417","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,308947.5,308947.5,11870,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435531,42811.00
12/18/2015 05:45,2,0.000,ALERT,210.12,299.07,59.928,1450435503,"274151322000083","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,584423.9,584423.9,1094,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435532,42812.00
12/18/2015 05:45,2,0.000,ALERT,210.57,298.17,59.954,1450435503,"274151322000076","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,620713.6,620713.6,1089,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435534,42813.00
12/18/2015 05:45,2,0.000,ALERT,211.03,302.07,59.954,1450435503,"201051344000868","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,300444.3,300444.3,7213,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435536,42814.00
12/18/2015 05:45,2,0.000,ALERT,210.12,299.37,59.981,1450435503,"274151322000095","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,613667.1,613667.1,1091,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435538,42815.00
12/18/2015 05:45,2,0.000,ALERT,210.80,301.17,59.975,1450435503,"201051344000988","219011344069620",0.00,-3.50,0,295.46,302.37,0.0,0.0,0.000,300795.2,300795.2,7212,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450435540,42816.00
12/18/2015 05:45,2,0.000,ALERT,210.57,299.37,59.938,1450435503,"201051344001025","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,312809.8,312809.8,11864,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450435542,42817.00
12/18/2015 05:45,2,0.000,ALERT,210.80,301.17,59.975,1450435503,"201051344000458","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,310645.7,310645.7,7218,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435543,42818.00
12/18/2015 05:45,2,0.000,ALERT,211.48,300.87,59.975,1450435503,"201051344000853","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,307526.0,307526.0,7224,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435545,42819.00
12/18/2015 05:45,2,0.000,ALERT,211.25,300.27,59.981,1450435503,"201051344000685","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,314422.2,314422.2,11876,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435547,42820.00
12/18/2015 05:45,2,0.000,ALERT,211.03,299.37,59.970,1450435503,"201051344000917","219011344069620",0.00,-2.50,0,294.86,300.87,0.0,0.0,0.000,312118.1,312118.1,11888,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435549,42821.00
12/18/2015 05:45,2,0.000,ALERT,211.03,300.27,59.986,1450435503,"201051344001145","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,315208.4,315208.4,11892,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435551,42822.00
12/18/2015 05:45,2,0.000,ALERT,211.03,299.67,59.975,1450435503,"201051344000651","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,309261.7,309261.7,11867,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450435552,42823.00
12/18/2015 05:45,2,0.000,ALERT,209.44,298.17,59.970,1450435503,"274151322000088","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,567549.2,567549.2,1091,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450435554,42824.00
12/18/2015 05:45,2,0.000,ALERT,210.57,297.57,59.981,1450435503,"274151322000068","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,475701.9,475701.9,1126,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435556,42825.00
12/18/2015 05:45,2,0.000,ALERT,210.57,299.97,59.959,1450435503,"201051344001135","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,305889.1,305889.1,11858,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435558,42826.00
12/18/2015 05:45,2,0.000,ALERT,210.57,301.47,59.975,1450435503,"201051344000594","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,311831.2,311831.2,7210,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435559,42827.00
12/18/2015 05:45,2,0.000,ALERT,211.03,299.97,59.986,1450435503,"201051344001203","219011344069620",0.00,-4.00,0,296.06,302.98,0.0,0.0,0.000,312204.1,312204.1,11871,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435561,42828.00
12/18/2015 05:45,2,0.000,ALERT,209.90,298.17,59.965,1450435503,"274151322000054","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,579665.2,579665.2,1092,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435563,42829.00
12/18/2015 05:45,2,0.000,ALERT,211.25,300.87,59.928,1450435503,"201051344000867","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,300930.5,300930.5,7205,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435565,42830.00
12/18/2015 05:45,2,0.000,ALERT,210.80,299.97,59.959,1450435503,"201051344001093","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,310341.4,310341.4,11884,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435567,42831.00
12/18/2015 05:45,2,0.000,ALERT,210.80,301.17,59.975,1450435503,"201051344000900","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,313928.7,313928.7,7212,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435568,42832.00
12/18/2015 05:45,2,0.000,ALERT,211.03,300.27,59.959,1450435503,"201051344000648","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,307747.3,307747.3,7207,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450435570,42833.00
12/18/2015 05:45,2,0.000,ALERT,211.03,301.77,59.949,1450435503,"201051344000569","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,315318.5,315318.5,7206,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435572,42834.00
12/18/2015 05:45,2,0.000,ALERT,211.03,301.17,59.949,1450435503,"201051344000983","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,310612.1,310612.1,7213,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435574,42835.00
12/18/2015 05:45,2,0.000,ALERT,211.03,300.87,59.954,1450435503,"201051344001158","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,306178.6,306178.6,7216,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450435576,42836.00
12/18/2015 05:45,2,0.000,ALERT,211.48,301.47,59.965,1450435503,"201051344000576","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,308211.8,308211.8,7213,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450435577,42837.00
12/18/2015 05:45,2,0.000,ALERT,210.12,297.26,59.965,1450435503,"274151322000087","219011344069620",0.00,-2.50,0,293.96,299.07,0.0,0.0,0.000,555136.9,555136.9,1095,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450435579,42838.00
12/18/2015 06:00,2,0.000,ALERT,211.48,300.87,59.965,1450436404,"201051344000645","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,308930.3,308930.3,7214,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436406,42839.00
12/18/2015 06:00,2,0.000,ALERT,210.12,298.77,59.944,1450436404,"274151322000085","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,582391.6,582391.6,1092,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436407,42840.00
12/18/2015 06:00,2,0.000,ALERT,211.70,300.57,59.949,1450436404,"201051344000633","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,301784.8,301784.8,7216,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436409,42841.00
12/18/2015 06:00,2,0.000,ALERT,211.03,300.87,59.938,1450436404,"201051344000469","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,302723.7,302723.7,7229,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436411,42842.00
12/18/2015 06:00,2,0.000,ALERT,210.35,299.67,59.949,1450436404,"201051344000646","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,307686.2,307686.2,11862,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436413,42843.00
12/18/2015 06:00,2,0.000,ALERT,210.12,299.67,59.949,1450436404,"274151322000052","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,589945.9,589945.9,1092,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436415,42844.00
12/18/2015 06:00,2,0.000,ALERT,210.80,299.97,59.944,1450436404,"201051344000585","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,312289.7,312289.7,11867,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436417,42845.00
12/18/2015 06:00,2,0.000,ALERT,210.35,299.97,59.949,1450436404,"201051344001230","219011344069620",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,310811.0,310811.0,11900,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436418,42846.00
12/18/2015 06:00,2,0.000,ALERT,211.03,300.87,59.949,1450436404,"201051344000582","219011344069620",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,305599.7,305599.7,11860,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436420,42847.00
12/18/2015 06:00,2,0.000,ALERT,210.12,299.67,59.996,1450436404,"201051344000955","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,314475.8,314475.8,11862,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436422,42848.00
12/18/2015 06:00,2,0.000,ALERT,210.12,298.47,59.944,1450436404,"274151322000094","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,475804.8,475804.8,1128,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436424,42849.00
12/18/2015 06:00,2,0.000,ALERT,211.03,301.47,59.949,1450436404,"201051344000579","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,316345.6,316345.6,7212,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436426,42850.00
12/18/2015 06:00,2,0.000,ALERT,210.57,300.27,59.965,1450436404,"201051344000890","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,313074.4,313074.4,11872,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436427,42851.00
12/18/2015 06:00,2,0.000,ALERT,210.57,299.37,60.002,1450436404,"201051344000438","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,314770.6,314770.6,11865,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436429,42852.00
