ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 06:00,2,0.000,ALERT,210.57,298.77,59.965,1450436404,"201051344000417","219011344069620",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,308947.5,308947.5,11872,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436431,42853.00
12/18/2015 06:00,2,0.000,ALERT,210.35,299.07,59.917,1450436404,"274151322000083","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,584423.9,584423.9,1096,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436433,42854.00
12/18/2015 06:00,2,0.000,ALERT,210.80,298.47,59.949,1450436404,"274151322000076","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,620713.6,620713.6,1091,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436435,42855.00
12/18/2015 06:00,2,0.000,ALERT,211.03,301.77,59.965,1450436404,"201051344000868","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,300444.3,300444.3,7215,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436437,42856.00
12/18/2015 06:00,2,0.000,ALERT,210.35,299.67,59.965,1450436404,"274151322000095","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,613667.1,613667.1,1093,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436438,42857.00
12/18/2015 06:00,2,0.000,ALERT,210.80,300.87,59.965,1450436404,"201051344000988","219011344069620",0.00,-3.50,0,296.66,303.28,0.0,0.0,0.000,300795.2,300795.2,7214,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436440,42858.00
12/18/2015 06:00,2,0.000,ALERT,210.35,298.77,59.991,1450436404,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,312809.8,312809.8,11866,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436442,42859.00
12/18/2015 06:00,2,0.000,ALERT,211.03,301.17,59.954,1450436404,"201051344000458","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,310645.7,310645.7,7220,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436444,42860.00
12/18/2015 06:00,2,0.000,ALERT,211.48,301.17,59.949,1450436404,"201051344000853","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,307526.0,307526.0,7226,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436446,42861.00
12/18/2015 06:00,2,0.000,ALERT,211.03,299.67,59.965,1450436404,"201051344000685","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,314422.2,314422.2,11878,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436447,42862.00
12/18/2015 06:00,2,0.000,ALERT,210.57,299.07,59.959,1450436404,"201051344000917","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,312118.1,312118.1,11890,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436449,42863.00
12/18/2015 06:00,2,0.000,ALERT,210.57,299.97,59.928,1450436404,"201051344001145","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,315208.4,315208.4,11894,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436451,42864.00
12/18/2015 06:00,2,0.000,ALERT,210.57,299.07,59.954,1450436404,"201051344000651","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,309261.7,309261.7,11869,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436453,42865.00
12/18/2015 06:00,2,0.000,ALERT,209.67,298.17,59.954,1450436404,"274151322000088","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,567549.2,567549.2,1093,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436455,42866.00
12/18/2015 06:00,2,0.000,ALERT,210.80,297.87,59.954,1450436404,"274151322000068","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,475701.9,475701.9,1128,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436457,42867.00
12/18/2015 06:00,2,0.000,ALERT,210.12,299.67,59.959,1450436404,"201051344001135","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,305889.1,305889.1,11860,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436459,42868.00
12/18/2015 06:00,2,0.000,ALERT,210.57,301.47,59.954,1450436404,"201051344000594","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,311831.2,311831.2,7212,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436460,42869.00
12/18/2015 06:00,2,0.000,ALERT,210.80,299.37,59.922,1450436404,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,312204.1,312204.1,11873,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436462,42870.00
12/18/2015 06:00,2,0.000,ALERT,210.12,298.47,59.954,1450436404,"274151322000054","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,579665.2,579665.2,1094,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436464,42871.00
12/18/2015 06:00,2,0.000,ALERT,211.25,300.57,59.949,1450436404,"201051344000867","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,300930.5,300930.5,7207,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436466,42872.00
12/18/2015 06:00,2,0.000,ALERT,210.57,299.67,59.912,1450436404,"201051344001093","219011344069620",0.00,-2.50,0,298.17,301.47,0.0,0.0,0.000,310341.4,310341.4,11886,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436467,42873.00
12/18/2015 06:00,2,0.000,ALERT,210.80,300.87,59.944,1450436404,"201051344000900","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,313928.7,313928.7,7214,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436469,42874.00
12/18/2015 06:00,2,0.000,ALERT,211.03,299.97,59.944,1450436404,"201051344000648","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,307747.3,307747.3,7209,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436471,42875.00
12/18/2015 06:00,2,0.000,ALERT,211.03,301.17,59.981,1450436404,"201051344000569","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,315318.5,315318.5,7208,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436473,42876.00
12/18/2015 06:00,2,0.000,ALERT,211.03,301.17,59.944,1450436404,"201051344000983","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,310612.1,310612.1,7215,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436475,42877.00
12/18/2015 06:00,2,0.000,ALERT,211.03,300.87,59.991,1450436404,"201051344001158","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,306178.6,306178.6,7218,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436477,42878.00
12/18/2015 06:00,2,0.000,ALERT,211.48,301.47,59.944,1450436404,"201051344000576","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,308211.8,308211.8,7215,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450436478,42879.00
12/18/2015 06:00,2,0.000,ALERT,210.12,297.26,59.944,1450436404,"274151322000087","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,555136.9,555136.9,1097,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450436480,42880.00
12/18/2015 06:15,2,0.000,ALERT,211.48,300.87,59.981,1450437303,"201051344000645","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,308930.3,308930.3,7216,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437305,42881.00
12/18/2015 06:15,2,0.000,ALERT,210.35,299.07,59.986,1450437303,"274151322000085","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,582391.6,582391.6,1094,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437307,42882.00
12/18/2015 06:15,2,0.000,ALERT,211.70,300.57,59.996,1450437303,"201051344000633","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,301784.8,301784.8,7218,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450437309,42883.00
12/18/2015 06:15,2,0.000,ALERT,211.25,300.87,59.991,1450437303,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,302723.7,302723.7,7231,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437311,42884.00
12/18/2015 06:15,2,0.000,ALERT,210.57,300.27,59.981,1450437303,"201051344000646","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,307686.2,307686.2,11864,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437313,42885.00
12/18/2015 06:15,2,0.000,ALERT,209.44,298.77,59.975,1450437303,"274151322000052","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,589945.9,589945.9,1094,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437315,42886.00
12/18/2015 06:15,2,0.000,ALERT,210.57,299.97,59.981,1450437303,"201051344000585","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,312289.7,312289.7,11869,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437316,42887.00
12/18/2015 06:15,2,0.000,ALERT,210.57,300.57,59.975,1450437303,"201051344001230","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,310811.0,310811.0,11902,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437318,42888.00
12/18/2015 06:15,2,0.000,ALERT,211.25,301.17,59.981,1450437303,"201051344000582","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,305599.7,305599.7,11862,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450437320,42889.00
12/18/2015 06:15,2,0.000,ALERT,210.35,299.97,59.981,1450437303,"201051344000955","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,314475.8,314475.8,11864,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437322,42890.00
12/18/2015 06:15,2,0.000,ALERT,209.90,298.17,59.975,1450437303,"274151322000094","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,475804.8,475804.8,1130,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437324,42891.00
12/18/2015 06:15,2,0.000,ALERT,210.80,300.87,59.975,1450437303,"201051344000579","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,316345.6,316345.6,7214,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437326,42892.00
12/18/2015 06:15,2,0.000,ALERT,210.35,300.27,59.981,1450437303,"201051344000890","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,313074.4,313074.4,11874,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437327,42893.00
12/18/2015 06:15,2,0.000,ALERT,210.57,299.97,59.975,1450437303,"201051344000438","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,314770.6,314770.6,11867,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450437329,42894.00
12/18/2015 06:15,2,0.000,ALERT,210.80,299.37,59.975,1450437303,"201051344000417","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,308947.5,308947.5,11874,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437331,42895.00
12/18/2015 06:15,2,0.000,ALERT,209.90,298.47,59.975,1450437303,"274151322000083","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,584423.9,584423.9,1098,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437333,42896.00
12/18/2015 06:15,2,0.000,ALERT,210.57,298.77,59.975,1450437303,"274151322000076","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,620713.6,620713.6,1093,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437335,42897.00
12/18/2015 06:15,2,0.000,ALERT,210.57,301.17,59.975,1450437303,"201051344000868","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,300444.3,300444.3,7217,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437337,42898.00
12/18/2015 06:15,2,0.000,ALERT,209.90,299.37,60.012,1450437303,"274151322000095","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,613667.1,613667.1,1095,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437338,42899.00
12/18/2015 06:15,2,0.000,ALERT,210.57,300.27,59.981,1450437303,"201051344000988","219011344069620",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,300795.2,300795.2,7216,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437340,42900.00
12/18/2015 06:15,2,0.000,ALERT,210.35,299.07,59.981,1450437303,"201051344001025","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,312809.8,312809.8,11868,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450437342,42901.00
12/18/2015 06:15,2,0.000,ALERT,210.57,300.87,59.981,1450437303,"201051344000458","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,310645.7,310645.7,7222,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437344,42902.00
12/18/2015 06:15,2,0.000,ALERT,211.25,300.27,59.975,1450437303,"201051344000853","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,307526.0,307526.0,7228,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437346,42903.00
12/18/2015 06:15,2,0.000,ALERT,210.80,299.97,59.975,1450437303,"201051344000685","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,314422.2,314422.2,11880,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437348,42904.00
12/18/2015 06:15,2,0.000,ALERT,210.80,299.67,59.922,1450437303,"201051344000917","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,312118.1,312118.1,11892,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437350,42905.00
12/18/2015 06:15,2,0.000,ALERT,210.80,300.27,59.965,1450437303,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,315208.4,315208.4,11896,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450437351,42906.00
12/18/2015 06:15,2,0.000,ALERT,210.80,299.67,59.922,1450437303,"201051344000651","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,309261.7,309261.7,11871,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437353,42907.00
12/18/2015 06:15,2,0.000,ALERT,209.67,297.87,59.970,1450437303,"274151322000088","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,567549.2,567549.2,1095,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437355,42908.00
12/18/2015 06:15,2,0.000,ALERT,210.80,297.87,59.959,1450437303,"274151322000068","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,475701.9,475701.9,1130,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437357,42909.00
12/18/2015 06:15,2,0.000,ALERT,210.57,300.57,59.981,1450437303,"201051344001135","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,305889.1,305889.1,11862,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437359,42910.00
12/18/2015 06:15,2,0.000,ALERT,210.57,301.17,59.944,1450437303,"201051344000594","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,311831.2,311831.2,7214,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437360,42911.00
12/18/2015 06:15,2,0.000,ALERT,210.80,299.97,59.975,1450437303,"201051344001203","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,312204.1,312204.1,11875,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450437362,42912.00
12/18/2015 06:15,2,0.000,ALERT,209.90,298.47,59.996,1450437303,"274151322000054","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,579665.2,579665.2,1096,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437364,42913.00
12/18/2015 06:15,2,0.000,ALERT,211.25,300.27,59.975,1450437303,"201051344000867","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,300930.5,300930.5,7209,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437366,42914.00
12/18/2015 06:15,2,0.000,ALERT,210.57,299.97,59.986,1450437303,"201051344001093","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,310341.4,310341.4,11888,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437367,42915.00
12/18/2015 06:15,2,0.000,ALERT,210.12,299.97,59.965,1450437303,"201051344000900","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,313928.7,313928.7,7216,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437369,42916.00
12/18/2015 06:15,2,0.000,ALERT,211.03,299.67,59.975,1450437303,"201051344000648","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,307747.3,307747.3,7211,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437371,42917.00
12/18/2015 06:15,2,0.000,ALERT,210.80,300.87,59.970,1450437303,"201051344000569","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,315318.5,315318.5,7210,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437373,42918.00
12/18/2015 06:15,2,0.000,ALERT,210.80,300.57,59.965,1450437303,"201051344000983","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,310612.1,310612.1,7217,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437375,42919.00
12/18/2015 06:15,2,0.000,ALERT,211.03,300.27,59.975,1450437303,"201051344001158","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,306178.6,306178.6,7220,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437376,42920.00
12/18/2015 06:15,2,0.000,ALERT,211.25,300.87,60.018,1450437303,"201051344000576","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,308211.8,308211.8,7217,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437378,42921.00
12/18/2015 06:15,2,0.000,ALERT,209.90,296.96,59.970,1450437303,"274151322000087","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,555136.9,555136.9,1099,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450437380,42922.00
12/18/2015 06:30,2,0.000,ALERT,211.70,300.87,59.959,1450438203,"201051344000645","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,308930.3,308930.3,7218,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450438205,42923.00
12/18/2015 06:30,2,0.000,ALERT,210.12,297.57,59.954,1450438203,"274151322000085","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,582391.6,582391.6,1096,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438207,42924.00
12/18/2015 06:30,2,0.000,ALERT,211.93,300.87,59.965,1450438203,"201051344000633","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,301784.8,301784.8,7220,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438209,42925.00
12/18/2015 06:30,2,0.000,ALERT,211.48,301.17,59.954,1450438203,"201051344000469","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,302723.7,302723.7,7233,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438210,42926.00
12/18/2015 06:30,2,0.000,ALERT,210.35,299.97,59.949,1450438203,"201051344000646","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,307686.2,307686.2,11866,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438212,42927.00
12/18/2015 06:30,2,0.000,ALERT,209.67,297.87,59.949,1450438203,"274151322000052","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,589945.9,589945.9,1096,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438214,42928.00
12/18/2015 06:30,2,0.000,ALERT,210.80,300.27,59.959,1450438203,"201051344000585","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,312289.7,312289.7,11871,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438216,42929.00
12/18/2015 06:30,2,0.000,ALERT,210.80,300.27,59.965,1450438203,"201051344001230","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,310811.0,310811.0,11904,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438217,42930.00
12/18/2015 06:30,2,0.000,ALERT,211.03,300.57,59.965,1450438203,"201051344000582","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,305599.7,305599.7,11864,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438219,42931.00
12/18/2015 06:30,2,0.000,ALERT,210.35,299.97,59.949,1450438203,"201051344000955","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,314475.8,314475.8,11866,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438221,42932.00
12/18/2015 06:30,2,0.000,ALERT,210.12,297.26,59.954,1450438203,"274151322000094","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,475804.8,475804.8,1132,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450438223,42933.00
12/18/2015 06:30,2,0.000,ALERT,211.25,301.47,59.954,1450438203,"201051344000579","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,316345.6,316345.6,7216,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438225,42934.00
12/18/2015 06:30,2,0.000,ALERT,210.57,300.27,59.949,1450438203,"201051344000890","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,313074.4,313074.4,11876,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438227,42935.00
12/18/2015 06:30,2,0.000,ALERT,210.57,299.67,59.944,1450438203,"201051344000438","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,314770.6,314770.6,11869,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438229,42936.00
12/18/2015 06:30,2,0.000,ALERT,210.80,299.07,59.917,1450438203,"201051344000417","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,308947.5,308947.5,11876,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438230,42937.00
12/18/2015 06:30,2,0.000,ALERT,210.12,298.47,59.938,1450438203,"274151322000083","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,584423.9,584423.9,1100,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438232,42938.00
12/18/2015 06:30,2,0.000,ALERT,210.80,297.57,59.944,1450438203,"274151322000076","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,620713.6,620713.6,1095,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438234,42939.00
12/18/2015 06:30,2,0.000,ALERT,211.48,301.77,59.944,1450438203,"201051344000868","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,300444.3,300444.3,7219,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438236,42940.00
12/18/2015 06:30,2,0.000,ALERT,209.90,298.77,59.949,1450438203,"274151322000095","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,613667.1,613667.1,1097,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438238,42941.00
12/18/2015 06:30,2,0.000,ALERT,211.03,300.87,59.944,1450438203,"201051344000988","219011344069620",0.00,-3.50,0,295.76,302.68,0.0,0.0,0.000,300795.2,300795.2,7218,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438240,42942.00
12/18/2015 06:30,2,0.000,ALERT,210.12,298.77,59.917,1450438203,"201051344001025","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,312809.8,312809.8,11870,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438242,42943.00
12/18/2015 06:30,2,0.000,ALERT,211.25,301.17,59.944,1450438203,"201051344000458","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,310645.7,310645.7,7224,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438244,42944.00
12/18/2015 06:30,2,0.000,ALERT,211.70,300.57,59.938,1450438203,"201051344000853","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,307526.0,307526.0,7230,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438246,42945.00
12/18/2015 06:30,2,0.000,ALERT,210.80,299.37,59.938,1450438203,"201051344000685","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,314422.2,314422.2,11882,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438247,42946.00
12/18/2015 06:30,2,0.000,ALERT,210.57,299.07,59.944,1450438203,"201051344000917","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,312118.1,312118.1,11894,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438249,42947.00
12/18/2015 06:30,2,0.000,ALERT,210.57,299.67,59.965,1450438203,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,315208.4,315208.4,11898,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450438251,42948.00
12/18/2015 06:30,2,0.000,ALERT,210.57,298.77,59.975,1450438203,"201051344000651","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,309261.7,309261.7,11873,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450438253,42949.00
12/18/2015 06:30,2,0.000,ALERT,209.44,297.57,59.944,1450438203,"274151322000088","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,567549.2,567549.2,1097,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438255,42950.00
12/18/2015 06:30,2,0.000,ALERT,210.57,297.26,59.933,1450438203,"274151322000068","219011344069620",0.00,-2.50,0,295.76,299.07,0.0,0.0,0.000,475701.9,475701.9,1132,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438256,42951.00
12/18/2015 06:30,2,0.000,ALERT,210.12,299.67,59.938,1450438203,"201051344001135","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,305889.1,305889.1,11864,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438258,42952.00
12/18/2015 06:30,2,0.000,ALERT,211.03,301.47,59.933,1450438203,"201051344000594","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,311831.2,311831.2,7216,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438260,42953.00
12/18/2015 06:30,2,0.000,ALERT,210.35,299.07,59.933,1450438203,"201051344001203","219011344069620",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,312204.1,312204.1,11877,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450438262,42954.00
12/18/2015 06:30,2,0.000,ALERT,209.67,298.47,59.938,1450438203,"274151322000054","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,579665.2,579665.2,1098,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438264,42955.00
12/18/2015 06:30,2,0.000,ALERT,211.48,300.27,59.996,1450438203,"201051344000867","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,300930.5,300930.5,7211,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438265,42956.00
12/18/2015 06:30,2,0.000,ALERT,210.35,299.37,59.933,1450438203,"201051344001093","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,310341.4,310341.4,11890,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438267,42957.00
12/18/2015 06:30,2,0.000,ALERT,211.03,300.87,59.944,1450438203,"201051344000900","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,313928.7,313928.7,7218,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450438269,42958.00
12/18/2015 06:30,2,0.000,ALERT,211.48,300.27,59.965,1450438203,"201051344000648","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,307747.3,307747.3,7213,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438271,42959.00
12/18/2015 06:30,2,0.000,ALERT,211.25,301.47,59.965,1450438203,"201051344000569","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,315318.5,315318.5,7212,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438273,42960.00
12/18/2015 06:30,2,0.000,ALERT,211.25,301.17,59.938,1450438203,"201051344000983","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,310612.1,310612.1,7219,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438274,42961.00
12/18/2015 06:30,2,0.000,ALERT,211.48,300.87,59.928,1450438203,"201051344001158","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,306178.6,306178.6,7222,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438276,42962.00
12/18/2015 06:30,2,0.000,ALERT,211.70,301.17,59.944,1450438203,"201051344000576","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,308211.8,308211.8,7219,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438278,42963.00
12/18/2015 06:30,2,0.000,ALERT,210.57,297.57,59.944,1450438203,"274151322000087","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,555136.9,555136.9,1101,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450438280,42964.00
12/18/2015 06:45,2,0.000,ALERT,212.16,301.47,59.975,1450439103,"201051344000645","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,308930.3,308930.3,7220,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439105,42965.00
12/18/2015 06:45,2,0.000,ALERT,211.03,299.67,59.970,1450439103,"274151322000085","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,582391.6,582391.6,1098,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439107,42966.00
12/18/2015 06:45,2,0.000,ALERT,212.38,301.47,59.970,1450439103,"201051344000633","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,301784.8,301784.8,7222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439109,42967.00
12/18/2015 06:45,2,0.000,ALERT,211.70,301.77,60.007,1450439103,"201051344000469","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,302723.7,302723.7,7235,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439110,42968.00
12/18/2015 06:45,2,0.000,ALERT,210.80,299.97,59.975,1450439103,"201051344000646","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,307686.2,307686.2,11868,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450439112,42969.00
12/18/2015 06:45,2,0.000,ALERT,210.57,299.97,59.991,1450439103,"274151322000052","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,589945.9,589945.9,1098,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439114,42970.00
12/18/2015 06:45,2,0.000,ALERT,211.03,299.97,59.949,1450439103,"201051344000585","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,312289.7,312289.7,11873,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439116,42971.00
12/18/2015 06:45,2,0.000,ALERT,211.03,299.97,59.959,1450439103,"201051344001230","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,310811.0,310811.0,11906,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439118,42972.00
12/18/2015 06:45,2,0.000,ALERT,211.48,300.87,59.933,1450439103,"201051344000582","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,305599.7,305599.7,11866,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439119,42973.00
12/18/2015 06:45,2,0.000,ALERT,210.57,299.97,59.959,1450439103,"201051344000955","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,314475.8,314475.8,11868,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450439121,42974.00
12/18/2015 06:45,2,0.000,ALERT,210.57,298.47,59.907,1450439103,"274151322000094","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,475804.8,475804.8,1134,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439123,42975.00
12/18/2015 06:45,2,0.000,ALERT,211.70,302.37,59.954,1450439103,"201051344000579","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,316345.6,316345.6,7218,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450439125,42976.00
12/18/2015 06:45,2,0.000,ALERT,210.80,300.27,59.970,1450439103,"201051344000890","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,313074.4,313074.4,11878,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439127,42977.00
12/18/2015 06:45,2,0.000,ALERT,211.03,299.67,60.002,1450439103,"201051344000438","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,314770.6,314770.6,11871,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439129,42978.00
12/18/2015 06:45,2,0.000,ALERT,211.03,299.07,59.959,1450439103,"201051344000417","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,308947.5,308947.5,11878,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450439131,42979.00
12/18/2015 06:45,2,0.000,ALERT,211.03,299.37,59.949,1450439103,"274151322000083","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,584423.9,584423.9,1102,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439132,42980.00
12/18/2015 06:45,2,0.000,ALERT,211.48,299.37,59.954,1450439103,"274151322000076","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,620713.6,620713.6,1097,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439134,42981.00
12/18/2015 06:45,2,0.000,ALERT,211.93,302.68,59.944,1450439103,"201051344000868","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,300444.3,300444.3,7221,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450439136,42982.00
12/18/2015 06:45,2,0.000,ALERT,210.80,299.97,59.949,1450439103,"274151322000095","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,613667.1,613667.1,1099,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450439138,42983.00
12/18/2015 06:45,2,0.000,ALERT,211.70,301.47,60.002,1450439103,"201051344000988","219011344069620",0.00,-3.50,0,296.66,303.28,0.0,0.0,0.000,300795.2,300795.2,7220,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439140,42984.00
12/18/2015 06:45,2,0.000,ALERT,210.80,299.07,59.959,1450439103,"201051344001025","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,312809.8,312809.8,11872,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439141,42985.00
12/18/2015 06:45,2,0.000,ALERT,211.93,302.07,59.970,1450439103,"201051344000458","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,310645.7,310645.7,7226,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450439143,42986.00
12/18/2015 06:45,2,0.000,ALERT,212.38,301.77,59.954,1450439103,"201051344000853","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,307526.0,307526.0,7232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450439145,42987.00
12/18/2015 06:45,2,0.000,ALERT,211.48,299.67,59.959,1450439103,"201051344000685","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,314422.2,314422.2,11884,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439147,42988.00
12/18/2015 06:45,2,0.000,ALERT,211.03,299.37,59.965,1450439103,"201051344000917","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,312118.1,312118.1,11896,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439149,42989.00
12/18/2015 06:45,2,0.000,ALERT,211.25,299.67,59.949,1450439103,"201051344001145","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,315208.4,315208.4,11900,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439150,42990.00
12/18/2015 06:45,2,0.000,ALERT,211.03,299.07,59.959,1450439103,"201051344000651","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,309261.7,309261.7,11875,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450439152,42991.00
12/18/2015 06:45,2,0.000,ALERT,210.35,298.47,59.954,1450439103,"274151322000088","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,567549.2,567549.2,1099,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439154,42992.00
12/18/2015 06:45,2,0.000,ALERT,211.25,298.77,59.965,1450439103,"274151322000068","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,475701.9,475701.9,1134,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439156,42993.00
12/18/2015 06:45,2,0.000,ALERT,210.57,299.67,59.970,1450439103,"201051344001135","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,305889.1,305889.1,11866,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439159,42994.00
12/18/2015 06:45,2,0.000,ALERT,211.25,302.07,59.996,1450439103,"201051344000594","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,311831.2,311831.2,7218,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439160,42995.00
12/18/2015 06:45,2,0.000,ALERT,211.03,299.37,59.970,1450439103,"201051344001203","219011344069620",0.00,-4.00,0,297.26,303.28,0.0,0.0,0.000,312204.1,312204.1,11879,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450439162,42996.00
12/18/2015 06:45,2,0.000,ALERT,210.57,299.67,59.959,1450439103,"274151322000054","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,579665.2,579665.2,1100,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450439164,42997.00
12/18/2015 06:45,2,0.000,ALERT,211.93,300.87,59.965,1450439103,"201051344000867","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,300930.5,300930.5,7213,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439166,42998.00
