ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 06:45,2,0.000,ALERT,210.80,299.07,59.970,1450439103,"201051344001093","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,310341.4,310341.4,11892,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450439168,42999.00
12/18/2015 06:45,2,0.000,ALERT,211.48,301.47,59.959,1450439103,"201051344000900","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,313928.7,313928.7,7220,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439169,43000.00
12/18/2015 06:45,2,0.000,ALERT,211.70,300.57,59.965,1450439103,"201051344000648","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,307747.3,307747.3,7215,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439171,43001.00
12/18/2015 06:45,2,0.000,ALERT,211.48,301.77,59.975,1450439103,"201051344000569","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,315318.5,315318.5,7214,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439173,43002.00
12/18/2015 06:45,2,0.000,ALERT,211.48,301.47,59.981,1450439103,"201051344000983","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,310612.1,310612.1,7221,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439175,43003.00
12/18/2015 06:45,2,0.000,ALERT,211.70,301.17,59.975,1450439103,"201051344001158","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,306178.6,306178.6,7224,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439177,43004.00
12/18/2015 06:45,2,0.000,ALERT,211.93,301.77,59.970,1450439103,"201051344000576","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,308211.8,308211.8,7221,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439178,43005.00
12/18/2015 06:45,2,0.000,ALERT,210.57,297.57,59.965,1450439103,"274151322000087","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,555136.9,555136.9,1103,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450439180,43006.00
12/18/2015 07:00,2,0.000,ALERT,211.93,302.07,60.018,1450440003,"201051344000645","219011344069620",0.00,-3.00,0,299.37,306.58,0.0,0.0,0.000,308930.3,308930.3,7222,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440005,43007.00
12/18/2015 07:00,2,0.000,ALERT,211.03,299.67,60.018,1450440003,"274151322000085","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,582391.6,582391.6,1100,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440007,43008.00
12/18/2015 07:00,2,0.000,ALERT,212.16,301.47,59.986,1450440003,"201051344000633","219011344069620",0.00,-4.00,0,298.17,306.58,0.0,0.0,0.000,301784.8,301784.8,7224,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440009,43009.00
12/18/2015 07:00,2,0.000,ALERT,211.70,301.77,60.012,1450440003,"201051344000469","219011344069620",0.00,-5.00,0,299.07,306.58,0.0,0.0,0.000,302723.7,302723.7,7237,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440011,43010.00
12/18/2015 07:00,2,0.000,ALERT,210.57,299.67,60.018,1450440003,"201051344000646","219011344069620",0.00,-4.00,0,296.96,304.78,0.0,0.0,0.000,307686.2,307686.2,11870,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440012,43011.00
12/18/2015 07:00,2,0.000,ALERT,210.35,299.67,60.028,1450440003,"274151322000052","219011344069620",0.00,-3.50,0,297.26,303.88,0.0,0.0,0.000,589945.9,589945.9,1100,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440014,43012.00
12/18/2015 07:00,2,0.000,ALERT,211.03,299.67,60.007,1450440003,"201051344000585","219011344069620",0.00,-3.50,0,296.96,305.08,0.0,0.0,0.000,312289.7,312289.7,11875,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440016,43013.00
12/18/2015 07:00,2,0.000,ALERT,210.80,299.97,60.018,1450440003,"201051344001230","219011344069620",0.00,-3.50,0,297.57,305.68,0.0,0.0,0.000,310811.0,310811.0,11908,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440018,43014.00
12/18/2015 07:00,2,0.000,ALERT,211.25,300.57,60.018,1450440003,"201051344000582","219011344069620",0.00,-5.00,0,298.17,305.68,0.0,0.0,0.000,305599.7,305599.7,11868,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440020,43015.00
12/18/2015 07:00,2,0.000,ALERT,210.35,299.67,59.975,1450440003,"201051344000955","219011344069620",0.00,-3.50,0,297.57,305.08,0.0,0.0,0.000,314475.8,314475.8,11870,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440022,43016.00
12/18/2015 07:00,2,0.000,ALERT,210.80,298.77,60.007,1450440003,"274151322000094","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,475804.8,475804.8,1136,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440024,43017.00
12/18/2015 07:00,2,0.000,ALERT,211.48,302.37,60.007,1450440003,"201051344000579","219011344069620",0.00,-3.50,0,300.57,307.18,0.0,0.0,0.000,316345.6,316345.6,7220,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440026,43018.00
12/18/2015 07:00,2,0.000,ALERT,210.57,300.27,60.002,1450440003,"201051344000890","219011344069620",0.00,-3.50,0,297.87,306.28,0.0,0.0,0.000,313074.4,313074.4,11880,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440028,43019.00
12/18/2015 07:00,2,0.000,ALERT,210.80,299.67,60.012,1450440003,"201051344000438","219011344069620",0.00,-4.00,0,297.57,305.38,0.0,0.0,0.000,314770.6,314770.6,11873,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440029,43020.00
12/18/2015 07:00,2,0.000,ALERT,211.03,299.37,59.991,1450440003,"201051344000417","219011344069620",0.00,-4.00,0,296.96,304.48,0.0,0.0,0.000,308947.5,308947.5,11880,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440031,43021.00
12/18/2015 07:00,2,0.000,ALERT,210.80,299.37,59.991,1450440003,"274151322000083","219011344069620",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,584423.9,584423.9,1104,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440033,43022.00
12/18/2015 07:00,2,0.000,ALERT,211.48,299.67,59.991,1450440003,"274151322000076","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,620713.6,620713.6,1099,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440035,43023.00
12/18/2015 07:00,2,0.000,ALERT,211.48,302.37,60.023,1450440003,"201051344000868","219011344069620",0.00,-4.00,0,300.57,307.48,0.0,0.0,0.000,300444.3,300444.3,7223,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440037,43024.00
12/18/2015 07:00,2,0.000,ALERT,210.80,300.27,59.991,1450440003,"274151322000095","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,613667.1,613667.1,1101,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440038,43025.00
12/18/2015 07:00,2,0.000,ALERT,211.48,301.47,59.996,1450440003,"201051344000988","219011344069620",0.00,-3.50,0,297.26,306.28,0.0,0.0,0.000,300795.2,300795.2,7222,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440040,43026.00
12/18/2015 07:00,2,0.000,ALERT,210.35,298.77,59.981,1450440003,"201051344001025","219011344069620",0.00,-5.00,0,296.66,305.68,0.0,0.0,0.000,312809.8,312809.8,11874,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440042,43027.00
12/18/2015 07:00,2,0.000,ALERT,211.25,301.47,59.991,1450440003,"201051344000458","219011344069620",0.00,-2.00,0,300.27,306.88,0.0,0.0,0.000,310645.7,310645.7,7228,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440044,43028.00
12/18/2015 07:00,2,0.000,ALERT,211.93,301.47,59.986,1450440003,"201051344000853","219011344069620",0.00,-4.00,0,299.67,306.28,0.0,0.0,0.000,307526.0,307526.0,7234,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440046,43029.00
12/18/2015 07:00,2,0.000,ALERT,211.03,299.67,60.018,1450440003,"201051344000685","219011344069620",0.00,-3.50,0,297.26,305.08,0.0,0.0,0.000,314422.2,314422.2,11886,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440048,43030.00
12/18/2015 07:00,2,0.000,ALERT,211.03,299.37,59.938,1450440003,"201051344000917","219011344069620",0.00,-2.50,0,296.06,304.18,0.0,0.0,0.000,312118.1,312118.1,11898,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440049,43031.00
12/18/2015 07:00,2,0.000,ALERT,211.03,299.67,59.986,1450440003,"201051344001145","219011344069620",0.00,-4.00,0,297.87,305.98,0.0,0.0,0.000,315208.4,315208.4,11902,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440051,43032.00
12/18/2015 07:00,2,0.000,ALERT,210.80,299.07,59.981,1450440003,"201051344000651","219011344069620",0.00,-5.50,0,296.66,304.48,0.0,0.0,0.000,309261.7,309261.7,11877,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440053,43033.00
12/18/2015 07:00,2,0.000,ALERT,210.35,298.77,59.970,1450440003,"274151322000088","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,567549.2,567549.2,1101,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440055,43034.00
12/18/2015 07:00,2,0.000,ALERT,211.25,298.47,59.975,1450440003,"274151322000068","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,475701.9,475701.9,1136,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440057,43035.00
12/18/2015 07:00,2,0.000,ALERT,210.35,299.67,59.991,1450440003,"201051344001135","219011344069620",0.00,-4.00,0,297.57,305.38,0.0,0.0,0.000,305889.1,305889.1,11868,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440058,43036.00
12/18/2015 07:00,2,0.000,ALERT,211.03,302.07,59.970,1450440003,"201051344000594","219011344069620",0.00,-4.00,0,299.37,307.18,0.0,0.0,0.000,311831.2,311831.2,7220,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440060,43037.00
12/18/2015 07:00,2,0.000,ALERT,210.80,299.37,59.981,1450440003,"201051344001203","219011344069620",0.00,-4.00,0,297.26,306.58,0.0,0.0,0.000,312204.1,312204.1,11881,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440062,43038.00
12/18/2015 07:00,2,0.000,ALERT,210.57,299.07,59.970,1450440003,"274151322000054","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,579665.2,579665.2,1102,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440064,43039.00
12/18/2015 07:00,2,0.000,ALERT,211.70,301.17,59.970,1450440003,"201051344000867","219011344069620",0.00,-3.00,0,298.77,306.58,0.0,0.0,0.000,300930.5,300930.5,7215,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440066,43040.00
12/18/2015 07:00,2,0.000,ALERT,210.57,299.67,59.981,1450440003,"201051344001093","219011344069620",0.00,-2.50,0,296.96,304.78,0.0,0.0,0.000,310341.4,310341.4,11894,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440067,43041.00
12/18/2015 07:00,2,0.000,ALERT,211.25,301.47,59.965,1450440003,"201051344000900","219011344069620",0.00,-4.00,0,299.07,306.58,0.0,0.0,0.000,313928.7,313928.7,7222,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440069,43042.00
12/18/2015 07:00,2,0.000,ALERT,211.70,300.57,59.959,1450440003,"201051344000648","219011344069620",0.00,-5.00,0,298.77,305.98,0.0,0.0,0.000,307747.3,307747.3,7217,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440071,43043.00
12/18/2015 07:00,2,0.000,ALERT,211.48,302.07,59.959,1450440003,"201051344000569","219011344069620",0.00,-3.50,0,300.27,307.18,0.0,0.0,0.000,315318.5,315318.5,7216,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440073,43044.00
12/18/2015 07:00,2,0.000,ALERT,212.16,302.98,59.944,1450440003,"201051344000983","219011344069620",0.00,-3.50,0,299.37,306.58,0.0,0.0,0.000,310612.1,310612.1,7223,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440075,43045.00
12/18/2015 07:00,2,0.000,ALERT,212.61,303.28,59.959,1450440003,"201051344001158","219011344069620",0.00,-5.00,0,299.07,306.28,0.0,0.0,0.000,306178.6,306178.6,7226,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440076,43046.00
12/18/2015 07:00,2,0.000,ALERT,213.06,303.58,59.959,1450440003,"201051344000576","219011344069620",0.00,-4.00,0,299.37,307.18,0.0,0.0,0.000,308211.8,308211.8,7223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440078,43047.00
12/18/2015 07:00,2,0.000,ALERT,211.70,299.37,59.954,1450440003,"274151322000087","219011344069620",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,555136.9,555136.9,1105,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440080,43048.00
12/18/2015 07:15,2,0.000,ALERT,212.38,301.77,59.970,1450440903,"201051344000645","219011344069620",0.00,-3.50,0,299.97,305.68,0.0,0.0,0.000,308930.3,308930.3,7224,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440905,43049.00
12/18/2015 07:15,2,0.000,ALERT,210.80,299.07,59.917,1450440903,"274151322000085","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,582391.6,582391.6,1102,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440907,43050.00
12/18/2015 07:15,2,0.000,ALERT,212.61,301.77,59.959,1450440903,"201051344000633","219011344069620",0.00,-4.00,0,298.17,304.78,0.0,0.0,0.000,301784.8,301784.8,7226,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440909,43051.00
12/18/2015 07:15,2,0.000,ALERT,212.16,302.07,59.970,1450440903,"201051344000469","219011344069620",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,302723.7,302723.7,7239,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440911,43052.00
12/18/2015 07:15,2,0.000,ALERT,210.80,299.67,59.959,1450440903,"201051344000646","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,307686.2,307686.2,11872,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440912,43053.00
12/18/2015 07:15,2,0.000,ALERT,210.35,299.07,59.996,1450440903,"274151322000052","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,589945.9,589945.9,1102,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440914,43054.00
12/18/2015 07:15,2,0.000,ALERT,211.03,299.97,59.959,1450440903,"201051344000585","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,312289.7,312289.7,11877,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440916,43055.00
12/18/2015 07:15,2,0.000,ALERT,210.80,299.67,59.959,1450440903,"201051344001230","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,310811.0,310811.0,11910,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440918,43056.00
12/18/2015 07:15,2,0.000,ALERT,211.25,300.27,59.954,1450440903,"201051344000582","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,305599.7,305599.7,11870,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440920,43057.00
12/18/2015 07:15,2,0.000,ALERT,210.57,299.67,59.986,1450440903,"201051344000955","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,314475.8,314475.8,11872,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440922,43058.00
12/18/2015 07:15,2,0.000,ALERT,210.57,298.47,59.954,1450440903,"274151322000094","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,475804.8,475804.8,1138,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440924,43059.00
12/18/2015 07:15,2,0.000,ALERT,211.93,302.37,59.959,1450440903,"201051344000579","219011344069620",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,316345.6,316345.6,7222,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440925,43060.00
12/18/2015 07:15,2,0.000,ALERT,210.80,299.97,59.944,1450440903,"201051344000890","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,313074.4,313074.4,11882,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440927,43061.00
12/18/2015 07:15,2,0.000,ALERT,210.80,299.07,59.996,1450440903,"201051344000438","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,314770.6,314770.6,11875,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440929,43062.00
12/18/2015 07:15,2,0.000,ALERT,211.25,299.07,59.996,1450440903,"201051344000417","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,308947.5,308947.5,11882,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440931,43063.00
12/18/2015 07:15,2,0.000,ALERT,210.80,299.37,59.954,1450440903,"274151322000083","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,584423.9,584423.9,1106,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440933,43064.00
12/18/2015 07:15,2,0.000,ALERT,211.25,299.07,59.949,1450440903,"274151322000076","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,620713.6,620713.6,1101,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440934,43065.00
12/18/2015 07:15,2,0.000,ALERT,212.16,302.98,59.949,1450440903,"201051344000868","219011344069620",0.00,-4.00,0,300.57,306.58,0.0,0.0,0.000,300444.3,300444.3,7225,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440936,43066.00
12/18/2015 07:15,2,0.000,ALERT,210.57,299.67,59.944,1450440903,"274151322000095","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,613667.1,613667.1,1103,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440938,43067.00
12/18/2015 07:15,2,0.000,ALERT,211.70,301.77,59.912,1450440903,"201051344000988","219011344069620",0.00,-3.50,0,297.26,304.78,0.0,0.0,0.000,300795.2,300795.2,7224,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440940,43068.00
12/18/2015 07:15,2,0.000,ALERT,210.80,298.47,59.954,1450440903,"201051344001025","219011344069620",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,312809.8,312809.8,11876,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440942,43069.00
12/18/2015 07:15,2,0.000,ALERT,211.70,301.77,59.944,1450440903,"201051344000458","219011344069620",0.00,-2.00,0,299.67,306.58,0.0,0.0,0.000,310645.7,310645.7,7230,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440944,43070.00
12/18/2015 07:15,2,0.000,ALERT,212.61,301.77,59.959,1450440903,"201051344000853","219011344069620",0.00,-4.00,0,299.37,305.68,0.0,0.0,0.000,307526.0,307526.0,7236,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440945,43071.00
12/18/2015 07:15,2,0.000,ALERT,211.25,299.67,59.954,1450440903,"201051344000685","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,314422.2,314422.2,11888,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440947,43072.00
12/18/2015 07:15,2,0.000,ALERT,211.03,299.07,59.938,1450440903,"201051344000917","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,312118.1,312118.1,11900,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440949,43073.00
12/18/2015 07:15,2,0.000,ALERT,211.25,299.97,60.012,1450440903,"201051344001145","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,315208.4,315208.4,11904,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440951,43074.00
12/18/2015 07:15,2,0.000,ALERT,211.03,299.07,59.954,1450440903,"201051344000651","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,309261.7,309261.7,11879,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440953,43075.00
12/18/2015 07:15,2,0.000,ALERT,210.12,298.77,59.922,1450440903,"274151322000088","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,567549.2,567549.2,1103,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440955,43076.00
12/18/2015 07:15,2,0.000,ALERT,211.25,297.87,59.959,1450440903,"274151322000068","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,475701.9,475701.9,1138,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440956,43077.00
12/18/2015 07:15,2,0.000,ALERT,210.57,299.37,59.965,1450440903,"201051344001135","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,305889.1,305889.1,11870,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440958,43078.00
12/18/2015 07:15,2,0.000,ALERT,211.48,302.07,59.922,1450440903,"201051344000594","219011344069620",0.00,-4.00,0,299.37,305.38,0.0,0.0,0.000,311831.2,311831.2,7222,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440960,43079.00
12/18/2015 07:15,2,0.000,ALERT,210.80,299.07,59.981,1450440903,"201051344001203","219011344069620",0.00,-4.00,0,297.57,303.88,0.0,0.0,0.000,312204.1,312204.1,11883,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440962,43080.00
12/18/2015 07:15,2,0.000,ALERT,210.57,298.47,59.912,1450440903,"274151322000054","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,579665.2,579665.2,1104,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440963,43081.00
12/18/2015 07:15,2,0.000,ALERT,212.16,301.47,59.959,1450440903,"201051344000867","219011344069620",0.00,-2.50,0,299.07,305.98,0.0,0.0,0.000,300930.5,300930.5,7217,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440965,43082.00
12/18/2015 07:15,2,0.000,ALERT,210.80,299.67,59.996,1450440903,"201051344001093","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,310341.4,310341.4,11896,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440967,43083.00
12/18/2015 07:15,2,0.000,ALERT,211.70,301.47,59.970,1450440903,"201051344000900","219011344069620",0.00,-4.00,0,298.77,305.08,0.0,0.0,0.000,313928.7,313928.7,7224,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440969,43084.00
12/18/2015 07:15,2,0.000,ALERT,211.93,300.87,59.970,1450440903,"201051344000648","219011344069620",0.00,-5.00,0,298.77,305.68,0.0,0.0,0.000,307747.3,307747.3,7219,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440971,43085.00
12/18/2015 07:15,2,0.000,ALERT,211.93,302.07,59.970,1450440903,"201051344000569","219011344069620",0.00,-3.50,0,300.27,306.58,0.0,0.0,0.000,315318.5,315318.5,7218,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440973,43086.00
12/18/2015 07:15,2,0.000,ALERT,211.70,301.77,59.975,1450440903,"201051344000983","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,310612.1,310612.1,7225,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450440974,43087.00
12/18/2015 07:15,2,0.000,ALERT,211.93,301.77,59.981,1450440903,"201051344001158","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,306178.6,306178.6,7228,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440976,43088.00
12/18/2015 07:15,2,0.000,ALERT,212.16,302.07,59.996,1450440903,"201051344000576","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,308211.8,308211.8,7225,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440978,43089.00
12/18/2015 07:15,2,0.000,ALERT,210.57,297.57,59.975,1450440903,"274151322000087","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,555136.9,555136.9,1107,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450440980,43090.00
12/18/2015 07:30,2,0.000,ALERT,212.61,302.07,59.996,1450441804,"201051344000645","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,308930.3,308930.3,7226,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441806,43091.00
12/18/2015 07:30,2,0.000,ALERT,211.48,299.67,59.949,1450441804,"274151322000085","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,582391.6,582391.6,1104,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450441808,43092.00
12/18/2015 07:30,2,0.000,ALERT,212.83,302.07,60.002,1450441804,"201051344000633","219011344069620",0.00,-4.00,0,298.17,304.78,0.0,0.0,0.000,301784.8,301784.8,7228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441810,43093.00
12/18/2015 07:30,2,0.000,ALERT,212.16,302.07,59.991,1450441804,"201051344000469","219011344069620",0.00,-5.00,0,299.07,304.78,0.0,0.0,0.000,302723.7,302723.7,7241,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441811,43094.00
12/18/2015 07:30,2,0.000,ALERT,211.25,299.97,59.991,1450441804,"201051344000646","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,307686.2,307686.2,11874,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441813,43095.00
12/18/2015 07:30,2,0.000,ALERT,211.03,299.07,59.975,1450441804,"274151322000052","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,589945.9,589945.9,1104,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441815,43096.00
12/18/2015 07:30,2,0.000,ALERT,211.70,300.57,59.991,1450441804,"201051344000585","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,312289.7,312289.7,11879,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450441817,43097.00
12/18/2015 07:30,2,0.000,ALERT,211.48,300.57,59.986,1450441804,"201051344001230","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,310811.0,310811.0,11912,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450441818,43098.00
12/18/2015 07:30,2,0.000,ALERT,211.93,301.17,59.965,1450441804,"201051344000582","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,305599.7,305599.7,11872,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450441820,43099.00
12/18/2015 07:30,2,0.000,ALERT,211.25,300.27,60.023,1450441804,"201051344000955","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,314475.8,314475.8,11874,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441822,43100.00
12/18/2015 07:30,2,0.000,ALERT,211.48,299.07,59.975,1450441804,"274151322000094","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,475804.8,475804.8,1140,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441824,43101.00
12/18/2015 07:30,2,0.000,ALERT,212.16,302.68,60.018,1450441804,"201051344000579","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,316345.6,316345.6,7224,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441826,43102.00
12/18/2015 07:30,2,0.000,ALERT,211.48,300.57,59.975,1450441804,"201051344000890","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,313074.4,313074.4,11884,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441827,43103.00
12/18/2015 07:30,2,0.000,ALERT,211.70,300.27,59.975,1450441804,"201051344000438","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,314770.6,314770.6,11877,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441829,43104.00
12/18/2015 07:30,2,0.000,ALERT,211.93,299.97,60.007,1450441804,"201051344000417","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,308947.5,308947.5,11884,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441831,43105.00
12/18/2015 07:30,2,0.000,ALERT,211.70,300.87,59.959,1450441804,"274151322000083","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,584423.9,584423.9,1108,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441833,43106.00
12/18/2015 07:30,2,0.000,ALERT,212.38,299.67,59.970,1450441804,"274151322000076","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,620713.6,620713.6,1103,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441835,43107.00
12/18/2015 07:30,2,0.000,ALERT,212.38,302.98,59.965,1450441804,"201051344000868","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,300444.3,300444.3,7227,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441837,43108.00
12/18/2015 07:30,2,0.000,ALERT,211.70,301.17,59.975,1450441804,"274151322000095","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,613667.1,613667.1,1105,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441838,43109.00
12/18/2015 07:30,2,0.000,ALERT,211.93,302.07,59.965,1450441804,"201051344000988","219011344069620",0.00,-3.50,0,297.26,304.78,0.0,0.0,0.000,300795.2,300795.2,7226,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450441840,43110.00
12/18/2015 07:30,2,0.000,ALERT,211.48,299.67,59.959,1450441804,"201051344001025","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,312809.8,312809.8,11878,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441842,43111.00
12/18/2015 07:30,2,0.000,ALERT,211.93,302.07,59.949,1450441804,"201051344000458","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,310645.7,310645.7,7232,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441844,43112.00
12/18/2015 07:30,2,0.000,ALERT,212.83,302.07,59.959,1450441804,"201051344000853","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,307526.0,307526.0,7238,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441846,43113.00
12/18/2015 07:30,2,0.000,ALERT,212.16,300.27,59.949,1450441804,"201051344000685","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,314422.2,314422.2,11890,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441847,43114.00
12/18/2015 07:30,2,0.000,ALERT,211.70,299.67,59.959,1450441804,"201051344000917","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,312118.1,312118.1,11902,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441849,43115.00
12/18/2015 07:30,2,0.000,ALERT,211.70,300.27,59.954,1450441804,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,315208.4,315208.4,11906,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441851,43116.00
12/18/2015 07:30,2,0.000,ALERT,211.70,299.37,59.928,1450441804,"201051344000651","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,309261.7,309261.7,11881,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450441853,43117.00
12/18/2015 07:30,2,0.000,ALERT,211.25,299.67,59.954,1450441804,"274151322000088","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,567549.2,567549.2,1105,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441855,43118.00
12/18/2015 07:30,2,0.000,ALERT,212.16,299.07,59.954,1450441804,"274151322000068","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,475701.9,475701.9,1140,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441856,43119.00
12/18/2015 07:30,2,0.000,ALERT,211.25,299.97,59.954,1450441804,"201051344001135","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,305889.1,305889.1,11872,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441858,43120.00
12/18/2015 07:30,2,0.000,ALERT,211.70,302.37,59.928,1450441804,"201051344000594","219011344069620",0.00,-4.00,0,299.67,305.68,0.0,0.0,0.000,311831.2,311831.2,7224,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450441860,43121.00
12/18/2015 07:30,2,0.000,ALERT,211.70,299.97,59.986,1450441804,"201051344001203","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,312204.1,312204.1,11885,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441862,43122.00
12/18/2015 07:30,2,0.000,ALERT,211.25,300.27,59.949,1450441804,"274151322000054","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,579665.2,579665.2,1106,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450441864,43123.00
12/18/2015 07:30,2,0.000,ALERT,212.38,301.47,59.965,1450441804,"201051344000867","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,300930.5,300930.5,7219,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441865,43124.00
12/18/2015 07:30,2,0.000,ALERT,211.70,299.97,59.970,1450441804,"201051344001093","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,310341.4,310341.4,11898,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441867,43125.00
12/18/2015 07:30,2,0.000,ALERT,211.93,301.77,59.965,1450441804,"201051344000900","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,313928.7,313928.7,7226,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441869,43126.00
12/18/2015 07:30,2,0.000,ALERT,212.16,301.17,59.970,1450441804,"201051344000648","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,307747.3,307747.3,7221,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450441871,43127.00
12/18/2015 07:30,2,0.000,ALERT,212.16,302.37,59.965,1450441804,"201051344000569","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,315318.5,315318.5,7220,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441873,43128.00
12/18/2015 07:30,2,0.000,ALERT,211.93,302.07,59.959,1450441804,"201051344000983","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,310612.1,310612.1,7227,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441874,43129.00
12/18/2015 07:30,2,0.000,ALERT,212.16,302.07,59.970,1450441804,"201051344001158","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,306178.6,306178.6,7230,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441876,43130.00
12/18/2015 07:30,2,0.000,ALERT,212.61,302.37,59.959,1450441804,"201051344000576","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,308211.8,308211.8,7227,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441878,43131.00
12/18/2015 07:30,2,0.000,ALERT,211.48,298.77,59.959,1450441804,"274151322000087","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,555136.9,555136.9,1109,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450441880,43132.00
12/18/2015 07:45,2,0.000,ALERT,212.61,302.07,59.996,1450442703,"201051344000645","219011344069620",0.00,-3.50,0,300.27,314.40,0.0,0.0,0.000,308930.3,308930.3,7228,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442705,43133.00
12/18/2015 07:45,2,0.000,ALERT,211.25,298.77,59.981,1450442703,"274151322000085","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,582391.6,582391.6,1106,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442706,43134.00
12/18/2015 07:45,2,0.000,ALERT,212.83,302.37,59.996,1450442703,"201051344000633","219011344069620",0.00,-4.00,0,298.47,314.70,0.0,0.0,0.000,301784.8,301784.8,7230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442708,43135.00
12/18/2015 07:45,2,0.000,ALERT,212.38,302.68,59.991,1450442703,"201051344000469","219011344069620",0.00,-5.00,0,299.07,313.80,0.0,0.0,0.000,302723.7,302723.7,7243,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442710,43136.00
12/18/2015 07:45,2,0.000,ALERT,211.25,299.97,59.991,1450442703,"201051344000646","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,307686.2,307686.2,11876,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450442712,43137.00
12/18/2015 07:45,2,0.000,ALERT,211.03,298.47,60.002,1450442703,"274151322000052","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,589945.9,589945.9,1106,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442714,43138.00
12/18/2015 07:45,2,0.000,ALERT,211.48,299.97,59.965,1450442703,"201051344000585","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,312289.7,312289.7,11881,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442715,43139.00
12/18/2015 07:45,2,0.000,ALERT,211.48,300.57,59.981,1450442703,"201051344001230","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,310811.0,310811.0,11914,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442717,43140.00
12/18/2015 07:45,2,0.000,ALERT,211.93,300.87,59.970,1450442703,"201051344000582","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,305599.7,305599.7,11874,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442719,43141.00
12/18/2015 07:45,2,0.000,ALERT,211.25,300.27,60.018,1450442703,"201051344000955","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,314475.8,314475.8,11876,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442721,43142.00
12/18/2015 07:45,2,0.000,ALERT,211.25,298.77,59.996,1450442703,"274151322000094","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,475804.8,475804.8,1142,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450442723,43143.00
12/18/2015 07:45,2,0.000,ALERT,212.16,302.98,60.002,1450442703,"201051344000579","219011344069620",0.00,-3.50,0,300.87,314.40,0.0,0.0,0.000,316345.6,316345.6,7226,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442725,43144.00
