ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 07:45,2,0.000,ALERT,211.25,300.57,60.039,1450442703,"201051344000890","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,313074.4,313074.4,11886,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442727,43145.00
12/18/2015 07:45,2,0.000,ALERT,211.48,299.97,60.002,1450442703,"201051344000438","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,314770.6,314770.6,11879,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450442728,43146.00
12/18/2015 07:45,2,0.000,ALERT,211.70,299.37,60.002,1450442703,"201051344000417","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,308947.5,308947.5,11886,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450442730,43147.00
12/18/2015 07:45,2,0.000,ALERT,211.48,299.67,59.991,1450442703,"274151322000083","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,584423.9,584423.9,1110,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442732,43148.00
12/18/2015 07:45,2,0.000,ALERT,212.16,299.67,59.996,1450442703,"274151322000076","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,620713.6,620713.6,1105,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442734,43149.00
12/18/2015 07:45,2,0.000,ALERT,212.16,302.98,60.002,1450442703,"201051344000868","219011344069620",0.00,-4.00,0,300.57,315.30,0.0,0.0,0.000,300444.3,300444.3,7229,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442736,43150.00
12/18/2015 07:45,2,0.000,ALERT,211.25,300.27,59.991,1450442703,"274151322000095","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,613667.1,613667.1,1107,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442738,43151.00
12/18/2015 07:45,2,0.000,ALERT,211.93,301.77,59.996,1450442703,"201051344000988","219011344069620",0.00,-3.50,0,297.57,313.50,0.0,0.0,0.000,300795.2,300795.2,7228,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442740,43152.00
12/18/2015 07:45,2,0.000,ALERT,211.25,299.37,60.002,1450442703,"201051344001025","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,312809.8,312809.8,11880,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442741,43153.00
12/18/2015 07:45,2,0.000,ALERT,212.16,302.37,59.996,1450442703,"201051344000458","219011344069620",0.00,-2.50,0,300.27,314.10,0.0,0.0,0.000,310645.7,310645.7,7234,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442743,43154.00
12/18/2015 07:45,2,0.000,ALERT,212.61,301.77,59.986,1450442703,"201051344000853","219011344069620",0.00,-4.00,0,299.97,313.80,0.0,0.0,0.000,307526.0,307526.0,7240,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442745,43155.00
12/18/2015 07:45,2,0.000,ALERT,211.93,299.97,60.007,1450442703,"201051344000685","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,314422.2,314422.2,11892,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442747,43156.00
12/18/2015 07:45,2,0.000,ALERT,211.70,299.37,59.996,1450442703,"201051344000917","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,312118.1,312118.1,11904,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442749,43157.00
12/18/2015 07:45,2,0.000,ALERT,211.70,300.27,60.039,1450442703,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,315208.4,315208.4,11908,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442750,43158.00
12/18/2015 07:45,2,0.000,ALERT,211.70,299.37,59.981,1450442703,"201051344000651","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,309261.7,309261.7,11883,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450442752,43159.00
12/18/2015 07:45,2,0.000,ALERT,211.03,299.67,59.996,1450442703,"274151322000088","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,567549.2,567549.2,1107,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450442754,43160.00
12/18/2015 07:45,2,0.000,ALERT,211.93,298.47,59.975,1450442703,"274151322000068","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,475701.9,475701.9,1142,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442756,43161.00
12/18/2015 07:45,2,0.000,ALERT,211.25,299.97,60.012,1450442703,"201051344001135","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,305889.1,305889.1,11874,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442758,43162.00
12/18/2015 07:45,2,0.000,ALERT,211.70,302.37,60.002,1450442703,"201051344000594","219011344069620",0.00,-4.00,0,299.67,315.30,0.0,0.0,0.000,311831.2,311831.2,7226,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442759,43163.00
12/18/2015 07:45,2,0.000,ALERT,211.48,299.67,59.991,1450442703,"201051344001203","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,312204.1,312204.1,11887,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442761,43164.00
12/18/2015 07:45,2,0.000,ALERT,211.25,300.27,60.002,1450442703,"274151322000054","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,579665.2,579665.2,1108,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442763,43165.00
12/18/2015 07:45,2,0.000,ALERT,212.38,301.47,60.002,1450442703,"201051344000867","219011344069620",0.00,-3.50,0,299.07,314.40,0.0,0.0,0.000,300930.5,300930.5,7221,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442765,43166.00
12/18/2015 07:45,2,0.000,ALERT,211.48,299.97,59.965,1450442703,"201051344001093","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,310341.4,310341.4,11900,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442767,43167.00
12/18/2015 07:45,2,0.000,ALERT,211.93,302.07,60.012,1450442703,"201051344000900","219011344069620",0.00,-4.00,0,299.67,314.10,0.0,0.0,0.000,313928.7,313928.7,7228,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442768,43168.00
12/18/2015 07:45,2,0.000,ALERT,212.38,301.17,60.007,1450442703,"201051344000648","219011344069620",0.00,-5.00,0,299.37,313.80,0.0,0.0,0.000,307747.3,307747.3,7223,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450442770,43169.00
12/18/2015 07:45,2,0.000,ALERT,212.16,302.68,60.023,1450442703,"201051344000569","219011344069620",0.00,-4.00,0,300.57,314.40,0.0,0.0,0.000,315318.5,315318.5,7222,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442772,43170.00
12/18/2015 07:45,2,0.000,ALERT,211.93,302.07,60.007,1450442703,"201051344000983","219011344069620",0.00,-3.50,0,300.27,313.80,0.0,0.0,0.000,310612.1,310612.1,7229,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442774,43171.00
12/18/2015 07:45,2,0.000,ALERT,212.16,301.77,60.039,1450442703,"201051344001158","219011344069620",0.00,-5.00,0,299.67,313.80,0.0,0.0,0.000,306178.6,306178.6,7232,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442776,43172.00
12/18/2015 07:45,2,0.000,ALERT,212.83,302.37,60.012,1450442703,"201051344000576","219011344069620",0.00,-4.00,0,300.27,314.70,0.0,0.0,0.000,308211.8,308211.8,7229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442777,43173.00
12/18/2015 07:45,2,0.000,ALERT,211.25,298.47,60.002,1450442703,"274151322000087","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,555136.9,555136.9,1111,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450442779,43174.00
12/18/2015 08:00,2,0.000,ALERT,212.16,301.47,59.949,1450443603,"201051344000645","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,308930.3,308930.3,7230,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450443605,43175.00
12/18/2015 08:00,2,0.000,ALERT,210.57,297.87,59.938,1450443603,"274151322000085","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,582391.6,582391.6,1108,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443607,43176.00
12/18/2015 08:00,2,0.000,ALERT,212.16,301.17,59.933,1450443603,"201051344000633","219011344069620",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,301784.8,301784.8,7232,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443609,43177.00
12/18/2015 08:00,2,0.000,ALERT,211.70,301.17,59.949,1450443603,"201051344000469","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,302723.7,302723.7,7245,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450443611,43178.00
12/18/2015 08:00,2,0.000,ALERT,210.35,298.47,59.959,1450443603,"201051344000646","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,307686.2,307686.2,11878,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443612,43179.00
12/18/2015 08:00,2,0.000,ALERT,210.12,298.47,59.944,1450443603,"274151322000052","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,589945.9,589945.9,1108,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443614,43180.00
12/18/2015 08:00,2,0.000,ALERT,210.80,298.77,59.954,1450443603,"201051344000585","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,312289.7,312289.7,11883,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443616,43181.00
12/18/2015 08:00,2,0.000,ALERT,210.57,298.77,59.938,1450443603,"201051344001230","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,310811.0,310811.0,11916,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443618,43182.00
12/18/2015 08:00,2,0.000,ALERT,211.25,299.67,59.938,1450443603,"201051344000582","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,305599.7,305599.7,11876,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450443620,43183.00
12/18/2015 08:00,2,0.000,ALERT,210.57,298.77,59.938,1450443603,"201051344000955","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,314475.8,314475.8,11878,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443621,43184.00
12/18/2015 08:00,2,0.000,ALERT,210.35,297.87,59.928,1450443603,"274151322000094","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,475804.8,475804.8,1144,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443623,43185.00
12/18/2015 08:00,2,0.000,ALERT,211.70,302.07,59.938,1450443603,"201051344000579","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,316345.6,316345.6,7228,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443625,43186.00
12/18/2015 08:00,2,0.000,ALERT,210.57,299.07,59.981,1450443603,"201051344000890","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,313074.4,313074.4,11888,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450443627,43187.00
12/18/2015 08:00,2,0.000,ALERT,210.80,298.47,59.917,1450443603,"201051344000438","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,314770.6,314770.6,11881,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443629,43188.00
12/18/2015 08:00,2,0.000,ALERT,211.03,298.47,59.933,1450443603,"201051344000417","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,308947.5,308947.5,11888,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443630,43189.00
12/18/2015 08:00,2,0.000,ALERT,210.80,299.07,59.928,1450443603,"274151322000083","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,584423.9,584423.9,1112,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443632,43190.00
12/18/2015 08:00,2,0.000,ALERT,211.03,298.17,59.965,1450443603,"274151322000076","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,620713.6,620713.6,1107,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443634,43191.00
12/18/2015 08:00,2,0.000,ALERT,211.70,301.77,59.944,1450443603,"201051344000868","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,300444.3,300444.3,7231,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443636,43192.00
12/18/2015 08:00,2,0.000,ALERT,210.80,299.67,59.965,1450443603,"274151322000095","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,613667.1,613667.1,1109,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450443638,43193.00
12/18/2015 08:00,2,0.000,ALERT,211.48,300.87,59.928,1450443603,"201051344000988","219011344069620",0.00,-3.50,0,296.96,303.88,0.0,0.0,0.000,300795.2,300795.2,7230,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443639,43194.00
12/18/2015 08:00,2,0.000,ALERT,210.57,298.17,59.933,1450443603,"201051344001025","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,312809.8,312809.8,11882,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443641,43195.00
12/18/2015 08:00,2,0.000,ALERT,211.48,301.17,59.928,1450443603,"201051344000458","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,310645.7,310645.7,7236,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443644,43196.00
12/18/2015 08:00,2,0.000,ALERT,212.16,301.17,59.933,1450443603,"201051344000853","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,307526.0,307526.0,7242,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443645,43197.00
12/18/2015 08:00,2,0.000,ALERT,211.03,298.47,59.928,1450443603,"201051344000685","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,314422.2,314422.2,11894,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450443647,43198.00
12/18/2015 08:00,2,0.000,ALERT,211.03,298.17,59.917,1450443603,"201051344000917","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,312118.1,312118.1,11906,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443649,43199.00
12/18/2015 08:00,2,0.000,ALERT,211.03,299.07,59.907,1450443603,"201051344001145","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,315208.4,315208.4,11910,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443651,43200.00
12/18/2015 08:00,2,0.000,ALERT,211.03,298.17,59.928,1450443603,"201051344000651","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,309261.7,309261.7,11885,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443652,43201.00
12/18/2015 08:00,2,0.000,ALERT,210.12,297.87,59.970,1450443603,"274151322000088","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,567549.2,567549.2,1109,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443654,43202.00
12/18/2015 08:00,2,0.000,ALERT,211.48,298.47,59.944,1450443603,"274151322000068","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,475701.9,475701.9,1144,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443656,43203.00
12/18/2015 08:00,2,0.000,ALERT,210.57,298.77,59.938,1450443603,"201051344001135","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,305889.1,305889.1,11876,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443658,43204.00
12/18/2015 08:00,2,0.000,ALERT,211.48,302.07,59.949,1450443603,"201051344000594","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,311831.2,311831.2,7228,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443660,43205.00
12/18/2015 08:00,2,0.000,ALERT,211.03,298.47,59.933,1450443603,"201051344001203","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,312204.1,312204.1,11889,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443662,43206.00
12/18/2015 08:00,2,0.000,ALERT,210.35,299.37,59.944,1450443603,"274151322000054","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,579665.2,579665.2,1110,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443663,43207.00
12/18/2015 08:00,2,0.000,ALERT,212.16,301.17,59.975,1450443603,"201051344000867","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,300930.5,300930.5,7223,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443665,43208.00
12/18/2015 08:00,2,0.000,ALERT,210.80,298.77,59.928,1450443603,"201051344001093","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,310341.4,310341.4,11902,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443667,43209.00
12/18/2015 08:00,2,0.000,ALERT,211.48,301.17,59.944,1450443603,"201051344000900","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,313928.7,313928.7,7230,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443669,43210.00
12/18/2015 08:00,2,0.000,ALERT,211.93,300.27,59.901,1450443603,"201051344000648","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,307747.3,307747.3,7225,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443671,43211.00
12/18/2015 08:00,2,0.000,ALERT,211.70,301.77,59.933,1450443603,"201051344000569","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,315318.5,315318.5,7224,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443673,43212.00
12/18/2015 08:00,2,0.000,ALERT,211.93,301.47,59.944,1450443603,"201051344000983","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,310612.1,310612.1,7231,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443674,43213.00
12/18/2015 08:00,2,0.000,ALERT,212.16,301.47,59.928,1450443603,"201051344001158","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,306178.6,306178.6,7234,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443676,43214.00
12/18/2015 08:00,2,0.000,ALERT,212.38,301.77,59.928,1450443603,"201051344000576","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,308211.8,308211.8,7231,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443678,43215.00
12/18/2015 08:00,2,0.000,ALERT,210.80,297.87,59.928,1450443603,"274151322000087","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,555136.9,555136.9,1113,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450443680,43216.00
12/18/2015 08:15,2,0.000,ALERT,212.38,301.47,59.975,1450444505,"201051344000645","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,308930.3,308930.3,7232,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444507,43217.00
12/18/2015 08:15,2,0.000,ALERT,211.03,298.77,59.970,1450444505,"274151322000085","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,582391.6,582391.6,1110,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444509,43218.00
12/18/2015 08:15,2,0.000,ALERT,212.38,301.17,59.938,1450444505,"201051344000633","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,301784.8,301784.8,7234,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450444510,43219.00
12/18/2015 08:15,2,0.000,ALERT,211.93,301.47,59.975,1450444505,"201051344000469","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,302723.7,302723.7,7247,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444512,43220.00
12/18/2015 08:15,2,0.000,ALERT,210.35,298.47,59.975,1450444505,"201051344000646","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,307686.2,307686.2,11880,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444514,43221.00
12/18/2015 08:15,2,0.000,ALERT,210.57,298.77,59.981,1450444505,"274151322000052","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,589945.9,589945.9,1110,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444516,43222.00
12/18/2015 08:15,2,0.000,ALERT,210.80,298.77,59.975,1450444505,"201051344000585","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,312289.7,312289.7,11885,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444518,43223.00
12/18/2015 08:15,2,0.000,ALERT,210.57,298.77,60.002,1450444505,"201051344001230","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,310811.0,310811.0,11918,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444519,43224.00
12/18/2015 08:15,2,0.000,ALERT,211.03,299.37,59.970,1450444505,"201051344000582","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,305599.7,305599.7,11878,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450444521,43225.00
12/18/2015 08:15,2,0.000,ALERT,210.35,298.47,59.970,1450444505,"201051344000955","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,314475.8,314475.8,11880,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450444523,43226.00
12/18/2015 08:15,2,0.000,ALERT,210.80,298.47,59.991,1450444505,"274151322000094","219011344069620",0.00,-5.00,0,296.36,299.67,0.0,0.0,0.000,475804.8,475804.8,1146,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444525,43227.00
12/18/2015 08:15,2,0.000,ALERT,211.93,302.07,59.965,1450444505,"201051344000579","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,316345.6,316345.6,7230,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444527,43228.00
12/18/2015 08:15,2,0.000,ALERT,210.57,299.07,59.970,1450444505,"201051344000890","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,313074.4,313074.4,11890,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450444528,43229.00
12/18/2015 08:15,2,0.000,ALERT,210.57,298.17,59.996,1450444505,"201051344000438","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,314770.6,314770.6,11883,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444530,43230.00
12/18/2015 08:15,2,0.000,ALERT,211.03,298.17,59.970,1450444505,"201051344000417","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,308947.5,308947.5,11890,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444532,43231.00
12/18/2015 08:15,2,0.000,ALERT,211.03,299.67,59.970,1450444505,"274151322000083","219011344069620",0.00,-3.50,0,297.26,300.57,0.0,0.0,0.000,584423.9,584423.9,1114,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444534,43232.00
12/18/2015 08:15,2,0.000,ALERT,211.70,299.37,59.965,1450444505,"274151322000076","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,620713.6,620713.6,1109,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444536,43233.00
12/18/2015 08:15,2,0.000,ALERT,211.93,302.37,59.975,1450444505,"201051344000868","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,300444.3,300444.3,7233,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444537,43234.00
12/18/2015 08:15,2,0.000,ALERT,211.03,300.27,59.970,1450444505,"274151322000095","219011344069620",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,613667.1,613667.1,1111,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444539,43235.00
12/18/2015 08:15,2,0.000,ALERT,211.70,301.17,59.981,1450444505,"201051344000988","219011344069620",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,300795.2,300795.2,7232,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444541,43236.00
12/18/2015 08:15,2,0.000,ALERT,210.57,297.87,59.986,1450444505,"201051344001025","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,312809.8,312809.8,11884,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444543,43237.00
12/18/2015 08:15,2,0.000,ALERT,211.70,301.47,59.975,1450444505,"201051344000458","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,310645.7,310645.7,7238,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444545,43238.00
12/18/2015 08:15,2,0.000,ALERT,212.38,301.17,60.023,1450444505,"201051344000853","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,307526.0,307526.0,7244,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450444547,43239.00
12/18/2015 08:15,2,0.000,ALERT,211.03,298.77,59.986,1450444505,"201051344000685","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,314422.2,314422.2,11896,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444548,43240.00
12/18/2015 08:15,2,0.000,ALERT,210.80,298.17,59.975,1450444505,"201051344000917","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,312118.1,312118.1,11908,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444550,43241.00
12/18/2015 08:15,2,0.000,ALERT,210.80,298.77,59.975,1450444505,"201051344001145","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,315208.4,315208.4,11912,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444552,43242.00
12/18/2015 08:15,2,0.000,ALERT,210.80,297.87,59.986,1450444505,"201051344000651","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,309261.7,309261.7,11887,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450444554,43243.00
12/18/2015 08:15,2,0.000,ALERT,210.57,298.77,59.965,1450444505,"274151322000088","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,567549.2,567549.2,1111,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444555,43244.00
12/18/2015 08:15,2,0.000,ALERT,211.48,298.17,59.981,1450444505,"274151322000068","219011344069620",0.00,-3.00,0,296.06,299.37,0.0,0.0,0.000,475701.9,475701.9,1146,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444557,43245.00
12/18/2015 08:15,2,0.000,ALERT,210.35,298.47,59.981,1450444505,"201051344001135","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,305889.1,305889.1,11878,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450444559,43246.00
12/18/2015 08:15,2,0.000,ALERT,211.25,302.37,59.970,1450444505,"201051344000594","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,311831.2,311831.2,7230,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444561,43247.00
12/18/2015 08:15,2,0.000,ALERT,210.57,297.87,59.986,1450444505,"201051344001203","219011344069620",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,312204.1,312204.1,11891,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444563,43248.00
12/18/2015 08:15,2,0.000,ALERT,210.57,298.47,59.981,1450444505,"274151322000054","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,579665.2,579665.2,1112,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444565,43249.00
12/18/2015 08:15,2,0.000,ALERT,212.16,300.87,60.028,1450444505,"201051344000867","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,300930.5,300930.5,7225,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444567,43250.00
12/18/2015 08:15,2,0.000,ALERT,210.35,298.17,59.981,1450444505,"201051344001093","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,310341.4,310341.4,11904,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444568,43251.00
12/18/2015 08:15,2,0.000,ALERT,211.70,301.17,59.991,1450444505,"201051344000900","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,313928.7,313928.7,7232,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444570,43252.00
12/18/2015 08:15,2,0.000,ALERT,211.93,300.57,59.986,1450444505,"201051344000648","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,307747.3,307747.3,7227,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444572,43253.00
12/18/2015 08:15,2,0.000,ALERT,211.93,302.07,59.986,1450444505,"201051344000569","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,315318.5,315318.5,7226,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444574,43254.00
12/18/2015 08:15,2,0.000,ALERT,211.70,301.47,59.970,1450444505,"201051344000983","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,310612.1,310612.1,7233,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444575,43255.00
12/18/2015 08:15,2,0.000,ALERT,211.93,301.47,59.981,1450444505,"201051344001158","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,306178.6,306178.6,7236,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444577,43256.00
12/18/2015 08:15,2,0.000,ALERT,212.38,302.07,59.928,1450444505,"201051344000576","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,308211.8,308211.8,7233,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450444579,43257.00
12/18/2015 08:15,2,0.000,ALERT,211.03,297.57,60.018,1450444505,"274151322000087","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,555136.9,555136.9,1115,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450444581,43258.00
12/18/2015 08:30,2,0.000,ALERT,212.38,301.17,59.991,1450445404,"201051344000645","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,308930.3,308930.3,7234,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450445406,43259.00
12/18/2015 08:30,2,0.000,ALERT,211.03,298.77,59.970,1450445404,"274151322000085","219011344069620",0.00,-3.50,0,296.96,300.27,0.0,0.0,0.000,582391.6,582391.6,1112,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445408,43260.00
12/18/2015 08:30,2,0.000,ALERT,212.61,301.17,59.996,1450445404,"201051344000633","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,301784.8,301784.8,7236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445410,43261.00
12/18/2015 08:30,2,0.000,ALERT,212.16,301.17,59.991,1450445404,"201051344000469","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,302723.7,302723.7,7249,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445411,43262.00
12/18/2015 08:30,2,0.000,ALERT,210.80,298.77,59.991,1450445404,"201051344000646","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,307686.2,307686.2,11882,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445413,43263.00
12/18/2015 08:30,2,0.000,ALERT,210.80,298.47,59.996,1450445404,"274151322000052","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,589945.9,589945.9,1112,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445415,43264.00
12/18/2015 08:30,2,0.000,ALERT,211.03,299.07,60.002,1450445404,"201051344000585","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,312289.7,312289.7,11887,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445417,43265.00
12/18/2015 08:30,2,0.000,ALERT,210.80,299.07,59.991,1450445404,"201051344001230","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,310811.0,310811.0,11920,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445418,43266.00
12/18/2015 08:30,2,0.000,ALERT,211.48,299.67,59.991,1450445404,"201051344000582","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,305599.7,305599.7,11880,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445420,43267.00
12/18/2015 08:30,2,0.000,ALERT,210.57,298.77,60.018,1450445404,"201051344000955","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,314475.8,314475.8,11882,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445422,43268.00
12/18/2015 08:30,2,0.000,ALERT,210.80,297.87,59.986,1450445404,"274151322000094","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,475804.8,475804.8,1148,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445424,43269.00
12/18/2015 08:30,2,0.000,ALERT,211.93,301.77,59.975,1450445404,"201051344000579","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,316345.6,316345.6,7232,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445426,43270.00
12/18/2015 08:30,2,0.000,ALERT,210.80,299.37,59.975,1450445404,"201051344000890","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,313074.4,313074.4,11892,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445428,43271.00
12/18/2015 08:30,2,0.000,ALERT,211.03,299.07,60.023,1450445404,"201051344000438","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,314770.6,314770.6,11885,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445430,43272.00
12/18/2015 08:30,2,0.000,ALERT,211.25,298.17,59.970,1450445404,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,308947.5,308947.5,11892,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445431,43273.00
12/18/2015 08:30,2,0.000,ALERT,211.03,299.37,59.981,1450445404,"274151322000083","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,584423.9,584423.9,1116,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445433,43274.00
12/18/2015 08:30,2,0.000,ALERT,211.48,298.77,59.938,1450445404,"274151322000076","219011344069620",0.00,-3.50,0,296.06,309.59,0.0,0.0,0.000,620713.6,620713.6,1111,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445435,43275.00
12/18/2015 08:30,2,0.000,ALERT,211.93,302.07,60.012,1450445404,"201051344000868","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,300444.3,300444.3,7235,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445437,43276.00
12/18/2015 08:30,2,0.000,ALERT,211.03,299.37,59.986,1450445404,"274151322000095","219011344069620",0.00,-5.00,0,297.26,310.79,0.0,0.0,0.000,613667.1,613667.1,1113,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445439,43277.00
12/18/2015 08:30,2,0.000,ALERT,211.70,301.17,59.970,1450445404,"201051344000988","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,300795.2,300795.2,7234,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450445440,43278.00
12/18/2015 08:30,2,0.000,ALERT,210.80,298.17,59.975,1450445404,"201051344001025","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,312809.8,312809.8,11886,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445442,43279.00
12/18/2015 08:30,2,0.000,ALERT,211.70,301.77,59.986,1450445404,"201051344000458","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,310645.7,310645.7,7240,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450445444,43280.00
12/18/2015 08:30,2,0.000,ALERT,212.38,301.47,59.970,1450445404,"201051344000853","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,307526.0,307526.0,7246,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445446,43281.00
12/18/2015 08:30,2,0.000,ALERT,211.25,299.07,60.012,1450445404,"201051344000685","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,314422.2,314422.2,11898,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445448,43282.00
12/18/2015 08:30,2,0.000,ALERT,211.03,298.77,59.970,1450445404,"201051344000917","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,312118.1,312118.1,11910,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445449,43283.00
12/18/2015 08:30,2,0.000,ALERT,211.48,299.37,59.959,1450445404,"201051344001145","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,315208.4,315208.4,11914,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450445451,43284.00
12/18/2015 08:30,2,0.000,ALERT,211.03,298.47,59.965,1450445404,"201051344000651","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,309261.7,309261.7,11889,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445453,43285.00
12/18/2015 08:30,2,0.000,ALERT,210.35,298.77,59.975,1450445404,"274151322000088","219011344069620",0.00,-3.00,0,295.46,309.29,0.0,0.0,0.000,567549.2,567549.2,1113,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445455,43286.00
12/18/2015 08:30,2,0.000,ALERT,211.25,297.57,59.959,1450445404,"274151322000068","219011344069620",0.00,-3.00,0,295.46,308.39,0.0,0.0,0.000,475701.9,475701.9,1148,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445457,43287.00
12/18/2015 08:30,2,0.000,ALERT,210.57,299.07,59.965,1450445404,"201051344001135","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,305889.1,305889.1,11880,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450445459,43288.00
12/18/2015 08:30,2,0.000,ALERT,211.48,301.77,59.986,1450445404,"201051344000594","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,311831.2,311831.2,7232,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445461,43289.00
12/18/2015 08:30,2,0.000,ALERT,211.03,298.77,59.981,1450445404,"201051344001203","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,312204.1,312204.1,11893,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445463,43290.00
