ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 08:30,2,0.000,ALERT,210.80,298.77,59.959,1450445404,"274151322000054","219011344069620",0.00,-3.00,0,296.36,309.59,0.0,0.0,0.000,579665.2,579665.2,1114,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445464,43291.00
12/18/2015 08:30,2,0.000,ALERT,212.16,300.87,59.965,1450445404,"201051344000867","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,300930.5,300930.5,7227,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445466,43292.00
12/18/2015 08:30,2,0.000,ALERT,211.03,298.77,59.965,1450445404,"201051344001093","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,310341.4,310341.4,11906,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445468,43293.00
12/18/2015 08:30,2,0.000,ALERT,211.70,301.17,59.959,1450445404,"201051344000900","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,313928.7,313928.7,7234,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445470,43294.00
12/18/2015 08:30,2,0.000,ALERT,211.93,300.57,59.922,1450445404,"201051344000648","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,307747.3,307747.3,7229,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445472,43295.00
12/18/2015 08:30,2,0.000,ALERT,211.93,301.77,59.944,1450445404,"201051344000569","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,315318.5,315318.5,7228,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445473,43296.00
12/18/2015 08:30,2,0.000,ALERT,211.93,301.47,59.959,1450445404,"201051344000983","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,310612.1,310612.1,7235,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445475,43297.00
12/18/2015 08:30,2,0.000,ALERT,211.93,301.17,59.959,1450445404,"201051344001158","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,306178.6,306178.6,7238,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450445477,43298.00
12/18/2015 08:30,2,0.000,ALERT,212.38,301.47,59.970,1450445404,"201051344000576","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,308211.8,308211.8,7235,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450445479,43299.00
12/18/2015 08:30,2,0.000,ALERT,210.80,297.26,59.949,1450445404,"274151322000087","219011344069620",0.00,-3.00,0,294.86,308.39,0.0,0.0,0.000,555136.9,555136.9,1117,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450445481,43300.00
12/18/2015 08:45,2,0.148,ALERT,212.16,301.77,59.996,1450446304,"201051344000645","219011344069620",23.00,-3.50,0,287.95,304.18,3.5,1.5,0.000,308930.3,308930.3,7236,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1450446306,43301.00
12/18/2015 08:45,2,0.070,ALERT,211.25,299.07,59.986,1450446304,"274151322000085","219011344069620",22.52,-3.50,0,285.54,309.89,1.6,0.0,0.000,582391.6,582391.6,1114,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1450446307,43302.00
12/18/2015 08:45,2,0.170,ALERT,212.61,301.77,59.996,1450446304,"201051344000633","219011344069620",22.03,-4.00,0,286.14,303.88,3.8,1.8,0.000,301784.8,301784.8,7238,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1450446309,43303.00
12/18/2015 08:45,2,0.203,ALERT,212.38,302.68,59.986,1450446304,"201051344000469","219011344069620",22.58,-5.50,0,287.05,304.18,4.7,2.6,0.000,302723.8,302723.8,7251,0,0,0,L,1122011218,0,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1450446311,43304.00
12/18/2015 08:45,2,0.156,ALERT,210.80,299.37,59.959,1450446304,"201051344000646","219011344069620",21.43,-5.00,0,285.54,300.87,3.4,1.4,0.000,307686.3,307686.3,11884,0,0,0,L,1122011218,0,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1450446313,43305.00
12/18/2015 08:45,2,0.094,ALERT,211.03,299.07,60.007,1450446304,"274151322000052","219011344069620",21.53,-3.50,0,284.94,309.59,2.0,0.1,0.000,589945.9,589945.9,1114,0,0,0,L,1151911521,0,120.42,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1450446315,43306.00
12/18/2015 08:45,2,0.143,ALERT,211.03,299.67,59.981,1450446304,"201051344000585","219011344069620",21.77,-3.50,0,285.54,301.17,3.2,1.1,0.000,312289.7,312289.7,11889,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1450446317,43307.00
12/18/2015 08:45,2,0.160,ALERT,210.80,299.67,59.954,1450446304,"201051344001230","219011344069620",20.75,-4.00,0,286.14,301.17,3.4,1.3,0.000,310811.1,310811.1,11922,0,0,0,L,1122011218,0,121.33,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1450446319,43308.00
12/18/2015 08:45,2,0.180,ALERT,211.70,300.57,59.986,1450446304,"201051344000582","219011344069620",22.48,-5.50,0,286.74,301.77,4.1,2.0,0.000,305599.8,305599.8,11882,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1450446320,43309.00
12/18/2015 08:45,2,0.195,ALERT,210.80,299.97,59.975,1450446304,"201051344000955","219011344069620",21.71,-4.00,0,285.84,300.87,4.3,2.2,0.000,314475.9,314475.9,11884,0,0,0,L,1122011218,0,120.88,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1450446322,43310.00
12/18/2015 08:45,2,0.000,ALERT,211.48,304.48,59.991,1450446304,"274151322000094","219011344069620",42.80,-3.50,0,284.64,408.48,0.0,0.0,0.000,475804.8,475804.8,1150,0,0,0,L,1151911521,0,120.65,122.46,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1450446324,43311.00
12/18/2015 08:45,2,0.193,ALERT,212.38,303.58,60.028,1450446304,"201051344000579","219011344069620",22.46,-3.50,0,288.55,305.08,4.4,2.4,0.000,316345.7,316345.7,7234,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1450446326,43312.00
12/18/2015 08:45,2,0.191,ALERT,210.80,299.97,59.991,1450446304,"201051344000890","219011344069620",21.93,-3.50,0,286.44,307.18,4.3,2.2,0.000,313074.5,313074.5,11894,0,0,0,L,1122011218,0,121.33,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1450446328,43313.00
12/18/2015 08:45,2,0.197,ALERT,211.03,299.67,59.991,1450446304,"201051344000438","219011344069620",22.20,-5.00,0,286.14,308.09,4.5,2.4,0.000,314770.7,314770.7,11887,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1450446329,43314.00
12/18/2015 08:45,2,0.236,ALERT,211.03,299.07,60.049,1450446304,"201051344000417","219011344069620",21.89,-4.00,0,285.54,300.27,5.3,3.2,0.000,308947.7,308947.7,11894,0,0,0,L,1122011218,0,121.10,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1450446331,43315.00
12/18/2015 08:45,2,0.072,ALERT,211.25,299.37,59.949,1450446304,"274151322000083","219011344069620",22.52,-3.50,0,285.54,310.19,1.6,0.0,0.000,584423.9,584423.9,1118,0,0,0,L,1151911521,0,120.65,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1450446333,43316.00
12/18/2015 08:45,2,0.074,ALERT,211.93,299.07,60.002,1450446304,"274151322000076","219011344069620",23.22,-4.00,0,285.54,302.37,1.8,0.0,0.000,620713.6,620713.6,1113,0,0,0,L,1151911521,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1450446335,43317.00
12/18/2015 08:45,2,0.150,ALERT,212.38,303.58,59.986,1450446304,"201051344000868","219011344069620",22.28,-4.00,0,288.55,305.08,3.4,1.4,0.000,300444.4,300444.4,7237,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1450446337,43318.00
12/18/2015 08:45,2,0.066,ALERT,211.48,300.27,60.012,1450446304,"274151322000095","219011344069620",23.20,-5.00,0,286.44,302.98,1.6,0.0,0.000,613667.1,613667.1,1115,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1450446339,43319.00
12/18/2015 08:45,2,0.148,ALERT,212.16,302.68,59.996,1450446304,"201051344000988","219011344069620",23.00,-3.50,0,285.24,303.88,3.5,1.4,0.000,300795.2,300795.2,7236,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1450446340,43320.00
12/18/2015 08:45,2,0.158,ALERT,210.80,299.07,59.991,1450446304,"201051344001025","219011344069620",23.00,-5.00,0,285.54,301.47,3.7,1.7,0.000,312809.8,312809.8,11888,0,0,0,L,1122011218,0,121.10,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1450446342,43321.00
12/18/2015 08:45,2,0.188,ALERT,212.38,303.58,60.002,1450446304,"201051344000458","219011344069620",22.98,-2.50,0,287.95,305.08,4.4,2.3,0.000,310645.8,310645.8,7242,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1450446344,43322.00
12/18/2015 08:45,2,0.158,ALERT,212.83,302.68,60.018,1450446304,"201051344000853","219011344069620",21.65,-4.00,0,287.95,306.88,3.5,1.5,0.000,307526.0,307526.0,7248,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1450446346,43323.00
12/18/2015 08:45,2,0.176,ALERT,211.48,300.27,59.991,1450446304,"201051344000685","219011344069620",22.30,-3.50,0,285.84,300.87,4.0,1.9,0.000,314422.3,314422.3,11900,0,0,0,L,1122011218,0,122.23,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1450446348,43324.00
12/18/2015 08:45,2,0.156,ALERT,211.25,299.37,60.028,1450446304,"201051344000917","219011344069620",21.99,-2.50,0,284.94,300.57,3.5,1.4,0.000,312118.2,312118.2,11912,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1450446350,43325.00
12/18/2015 08:45,2,0.143,ALERT,211.25,299.97,60.002,1450446304,"201051344001145","219011344069620",22.66,-4.00,0,286.44,301.47,3.3,1.2,0.000,315208.4,315208.4,11916,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1450446352,43326.00
12/18/2015 08:45,2,0.199,ALERT,211.25,299.67,59.970,1450446304,"201051344000651","219011344069620",22.50,-5.50,0,285.54,300.57,4.6,2.5,0.000,309261.8,309261.8,11891,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1450446353,43327.00
12/18/2015 08:45,2,0.057,ALERT,211.25,299.07,59.975,1450446304,"274151322000088","219011344069620",22.38,-3.00,0,284.94,302.07,1.3,0.0,0.000,567549.2,567549.2,1115,0,0,0,L,1151911521,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1450446355,43328.00
12/18/2015 08:45,2,0.008,ALERT,211.70,298.47,59.986,1450446304,"274151322000068","219011344069620",43.16,-2.50,0,284.94,414.49,0.0,0.0,0.000,475701.9,475701.9,1150,0,0,0,L,1151911521,0,121.33,122.46,0002,-3,0,0,0,0,0,0,14,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1450446357,43329.00
12/18/2015 08:45,2,0.135,ALERT,210.80,299.97,59.991,1450446304,"201051344001135","219011344069620",22.80,-4.00,0,286.14,301.77,3.1,1.1,0.000,305889.1,305889.1,11882,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1450446359,43330.00
12/18/2015 08:45,2,0.178,ALERT,212.16,303.58,59.996,1450446304,"201051344000594","219011344069620",23.24,-5.00,0,287.35,307.78,4.2,2.1,0.000,311831.3,311831.3,7234,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1450446361,43331.00
12/18/2015 08:45,2,0.162,ALERT,211.25,299.97,59.986,1450446304,"201051344001203","219011344069620",22.26,-4.00,0,285.84,302.68,3.7,1.6,0.000,312204.2,312204.2,11895,0,0,0,L,1122011218,0,122.01,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1450446362,43332.00
12/18/2015 08:45,2,0.070,ALERT,211.25,299.97,59.996,1450446304,"274151322000054","219011344069620",22.80,-3.50,0,285.54,302.68,1.7,0.0,0.000,579665.2,579665.2,1116,0,0,0,L,1151911521,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1450446364,43333.00
12/18/2015 08:45,2,0.152,ALERT,212.61,302.68,60.044,1450446304,"201051344000867","219011344069620",23.16,-3.00,0,287.35,304.48,3.6,1.5,0.000,300930.5,300930.5,7229,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1450446366,43334.00
12/18/2015 08:45,2,0.229,ALERT,211.03,299.97,59.981,1450446304,"201051344001093","219011344069620",21.77,-3.00,0,285.84,301.17,5.0,2.9,0.000,310341.6,310341.6,11908,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1450446368,43335.00
12/18/2015 08:45,2,0.084,ALERT,212.38,303.28,59.991,1450446304,"201051344000900","219011344069620",22.74,-4.00,0,287.35,303.88,1.9,0.0,0.000,313928.7,313928.7,7236,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1450446370,43336.00
12/18/2015 08:45,2,0.191,ALERT,212.61,302.98,59.981,1450446304,"201051344000648","219011344069620",23.24,-5.50,0,287.35,304.18,4.5,2.4,0.000,307747.4,307747.4,7231,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1450446372,43337.00
12/18/2015 08:45,2,0.180,ALERT,212.61,304.48,59.996,1450446304,"201051344000569","219011344069620",23.20,-4.00,0,288.55,305.98,4.2,2.2,0.000,315318.7,315318.7,7230,0,0,0,L,1122011218,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1450446374,43338.00
12/18/2015 08:45,2,0.150,ALERT,212.38,303.58,59.996,1450446304,"201051344000983","219011344069620",23.20,-3.50,0,287.95,304.78,3.5,1.5,0.000,310612.1,310612.1,7237,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1450446376,43339.00
12/18/2015 08:45,2,0.143,ALERT,212.61,303.58,59.996,1450446304,"201051344001158","219011344069620",23.08,-5.00,0,287.35,304.18,3.4,1.3,0.000,306178.6,306178.6,7240,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1450446377,43340.00
12/18/2015 08:45,2,0.195,ALERT,213.06,304.18,59.996,1450446304,"201051344000576","219011344069620",22.76,-4.00,0,287.95,304.78,4.5,2.5,0.000,308211.9,308211.9,7237,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1450446379,43341.00
12/18/2015 08:45,2,0.084,ALERT,211.48,298.77,59.991,1450446304,"274151322000087","219011344069620",21.73,-2.50,0,284.04,301.77,1.9,0.0,0.000,555136.9,555136.9,1119,0,0,0,L,1151911521,0,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1450446381,43342.00
12/18/2015 09:00,2,0.225,ACTIVE,212.61,339.04,59.981,1450447203,"201051344000645","219011344069620",27.89,-3.00,0,299.97,357.08,6.4,4.2,0.009,308931.1,308931.1,7238,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447204,43343.00
12/18/2015 09:00,2,0.121,ACTIVE,211.70,338.14,59.959,1450447203,"274151322000085","219011344069620",27.04,-2.50,0,297.26,357.68,3.3,1.3,0.004,582391.8,582391.8,1116,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447205,43344.00
12/18/2015 09:00,2,0.256,ALERT,212.83,340.85,59.949,1450447203,"201051344000633","219011344069620",25.09,-3.50,0,298.77,355.28,6.5,4.4,0.004,301785.7,301785.7,7240,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447207,43345.00
12/18/2015 09:00,2,0.270,ACTIVE,212.16,338.14,59.959,1450447203,"201051344000469","219011344069620",27.33,-5.00,0,299.97,351.67,7.4,5.2,0.004,302724.9,302724.9,7253,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447208,43346.00
12/18/2015 09:00,2,0.236,ACTIVE,210.57,336.04,59.954,1450447203,"201051344000646","219011344069620",26.48,-3.50,0,297.26,350.17,6.3,4.2,0.004,307687.1,307687.1,11886,0,0,0,L,1122011218,0,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447209,43347.00
12/18/2015 09:00,2,0.143,ACTIVE,211.25,338.14,59.959,1450447203,"274151322000052","219011344069620",27.87,-2.50,0,297.87,346.86,4.1,2.0,0.018,589946.2,589946.2,1116,0,0,0,L,1151911521,0,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447210,43348.00
12/18/2015 09:00,2,0.215,ACTIVE,210.80,336.94,59.965,1450447203,"201051344000585","219011344069620",25.98,-3.00,0,297.57,347.46,5.7,3.6,0.013,312290.4,312290.4,11891,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447211,43349.00
12/18/2015 09:00,2,0.223,ACTIVE,210.57,336.04,59.959,1450447203,"201051344001230","219011344069620",25.01,-3.50,0,297.57,351.67,5.7,3.5,0.009,310811.8,310811.8,11924,0,0,0,L,1122011218,0,121.33,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447212,43350.00
12/18/2015 09:00,2,0.258,ALERT,211.03,336.64,59.970,1450447203,"201051344000582","219011344069620",25.66,-4.00,0,298.77,349.26,6.7,4.6,0.004,305600.7,305600.7,11884,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447214,43351.00
12/18/2015 09:00,2,0.271,ACTIVE,210.12,335.74,59.928,1450447203,"201051344000955","219011344069620",26.12,-3.50,0,297.87,355.88,7.2,5.0,0.009,314476.9,314476.9,11886,0,0,0,L,1122011218,0,120.65,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447214,43352.00
12/18/2015 09:00,2,0.062,ALERT,211.70,332.73,59.975,1450447203,"274151322000094","219011344069620",28.21,-4.00,0,297.26,425.01,1.8,0.0,0.000,475804.8,475804.8,1152,0,0,0,L,1151911521,0,120.65,122.46,0002,-5,0,0,0,0,0,0,224,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447216,43353.00
12/18/2015 09:00,2,0.271,ALERT,212.16,338.44,59.965,1450447203,"201051344000579","219011344069620",26.60,-3.00,0,301.77,346.86,7.3,5.1,0.009,316346.8,316346.8,7236,0,0,0,L,1122011218,0,121.33,121.10,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447218,43354.00
12/18/2015 09:00,2,0.234,ACTIVE,210.35,335.14,59.970,1450447203,"201051344000890","219011344069620",28.86,-3.00,0,298.47,353.77,6.9,4.7,0.009,313075.5,313075.5,11896,0,0,0,L,1122011218,0,121.33,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447219,43355.00
12/18/2015 09:00,2,0.270,ACTIVE,210.80,336.64,59.970,1450447203,"201051344000438","219011344069620",24.95,-4.00,0,297.87,352.57,6.8,4.7,0.004,314771.7,314771.7,11889,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447220,43356.00
12/18/2015 09:00,2,0.277,ACTIVE,211.03,336.64,59.954,1450447203,"201051344000417","219011344069620",28.43,-3.50,0,297.57,351.97,8.0,5.8,0.009,308948.9,308948.9,11896,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447221,43357.00
12/18/2015 09:00,2,0.117,ACTIVE,211.70,337.84,59.991,1450447203,"274151322000083","219011344069620",27.23,-2.00,0,298.17,346.86,3.2,1.2,0.009,584424.1,584424.1,1120,0,0,0,L,1151911521,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447222,43358.00
12/18/2015 09:00,2,0.113,ACTIVE,211.93,337.84,59.949,1450447203,"274151322000076","219011344069620",29.76,-2.50,0,297.87,347.46,3.5,1.4,0.000,620713.8,620713.8,1115,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447223,43359.00
12/18/2015 09:00,2,0.207,ACTIVE,212.16,338.74,59.965,1450447203,"201051344000868","219011344069620",26.94,-3.50,0,301.77,356.48,5.7,3.5,0.009,300445.0,300445.0,7239,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447224,43360.00
12/18/2015 09:00,2,0.115,ACTIVE,211.48,338.14,59.954,1450447203,"274151322000095","219011344069620",27.59,-3.00,0,299.07,348.36,3.2,1.2,0.000,613667.2,613667.2,1117,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447225,43361.00
12/18/2015 09:00,2,0.193,ACTIVE,211.70,339.04,59.965,1450447203,"201051344000988","219011344069620",28.43,-3.00,0,299.07,355.58,5.6,3.5,0.013,300795.9,300795.9,7238,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447226,43362.00
12/18/2015 09:00,2,0.227,ACTIVE,210.35,335.44,59.954,1450447203,"201051344001025","219011344069620",26.14,-4.00,0,297.57,352.87,6.0,3.9,0.009,312810.6,312810.6,11890,0,0,0,L,1122011218,0,120.88,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447227,43363.00
12/18/2015 09:00,2,0.252,ACTIVE,211.70,337.54,59.954,1450447203,"201051344000458","219011344069620",26.90,-2.00,0,301.47,353.47,6.9,4.7,0.009,310646.8,310646.8,7244,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447228,43364.00
12/18/2015 09:00,2,0.217,ACTIVE,212.61,339.65,59.938,1450447203,"201051344000853","219011344069620",26.42,-3.50,0,301.17,355.28,5.8,3.7,0.000,307526.8,307526.8,7250,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447229,43365.00
12/18/2015 09:00,2,0.254,ACTIVE,211.03,337.24,59.970,1450447203,"201051344000685","219011344069620",24.97,-3.50,0,298.17,350.77,6.5,4.3,0.009,314423.2,314423.2,11902,0,0,0,L,1122011218,0,122.01,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447229,43366.00
12/18/2015 09:00,2,0.230,ALERT,210.80,337.24,59.975,1450447203,"201051344000917","219011344069620",24.59,-2.00,0,297.26,351.67,5.8,3.6,0.009,312118.9,312118.9,11914,0,0,0,L,1122011218,0,121.10,121.10,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447231,43367.00
12/18/2015 09:00,2,0.205,ACTIVE,210.80,336.64,59.965,1450447203,"201051344001145","219011344069620",25.01,-3.50,0,298.77,349.56,5.2,3.1,0.004,315209.1,315209.1,11918,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447232,43368.00
12/18/2015 09:00,2,0.262,ACTIVE,210.80,336.94,59.965,1450447203,"201051344000651","219011344069620",26.00,-5.00,0,297.87,352.27,6.9,4.7,0.004,309262.8,309262.8,11893,0,0,0,L,1122011218,0,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447233,43369.00
12/18/2015 09:00,2,0.100,ACTIVE,211.25,336.64,59.959,1450447203,"274151322000088","219011344069620",25.86,-2.00,0,297.57,344.15,2.6,0.6,0.000,567549.3,567549.3,1117,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447234,43370.00
12/18/2015 09:00,2,0.078,ALERT,212.16,316.20,59.965,1450447203,"274151322000068","219011344069620",25.74,-2.00,0,297.26,425.31,2.1,0.1,0.000,475702.0,475702.0,1152,0,0,0,L,1151911521,0,121.33,122.46,0002,-2,0,0,0,0,0,0,213,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447236,43371.00
12/18/2015 09:00,2,0.197,ACTIVE,210.35,335.14,59.981,1450447203,"201051344001135","219011344069620",24.95,-3.50,0,298.47,350.17,5.0,2.9,0.004,305889.7,305889.7,11884,0,0,0,L,1122011218,0,120.88,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447237,43372.00
12/18/2015 09:00,2,0.229,ACTIVE,211.70,337.84,59.970,1450447203,"201051344000594","219011344069620",27.55,-3.50,0,301.17,355.28,6.4,4.3,0.009,311832.3,311832.3,7236,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447238,43373.00
12/18/2015 09:00,2,0.197,ACTIVE,210.80,335.44,59.981,1450447203,"201051344001203","219011344069620",27.89,-3.50,0,298.17,353.17,5.6,3.5,0.004,312204.9,312204.9,11897,0,0,0,L,1122011218,0,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447239,43374.00
12/18/2015 09:00,2,0.107,ACTIVE,211.25,337.24,59.954,1450447203,"274151322000054","219011344069620",27.83,-2.00,0,298.17,346.56,3.0,1.0,0.009,579665.4,579665.4,1118,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447240,43375.00
12/18/2015 09:00,2,0.213,ACTIVE,212.38,338.44,59.970,1450447203,"201051344000867","219011344069620",25.86,-2.50,0,300.57,355.58,5.6,3.5,0.009,300931.3,300931.3,7231,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447241,43376.00
12/18/2015 09:00,2,0.271,ACTIVE,210.57,336.94,59.959,1450447203,"201051344001093","219011344069620",26.18,-2.00,0,298.17,351.97,7.2,5.0,0.004,310342.7,310342.7,11910,0,0,0,L,1122011218,0,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447242,43377.00
12/18/2015 09:00,2,0.137,ACTIVE,211.93,338.74,59.959,1450447203,"201051344000900","219011344069620",26.02,-4.00,0,301.17,360.08,3.6,1.6,0.004,313928.9,313928.9,7238,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447242,43378.00
12/18/2015 09:00,2,0.258,ACTIVE,212.16,338.74,59.949,1450447203,"201051344000648","219011344069620",25.80,-5.00,0,301.17,353.17,6.8,4.6,0.009,307748.4,307748.4,7233,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447243,43379.00
12/18/2015 09:00,2,0.221,ACTIVE,211.93,338.74,59.959,1450447203,"201051344000569","219011344069620",28.37,-3.50,0,302.68,355.58,6.4,4.2,0.009,315319.5,315319.5,7232,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447244,43380.00
12/18/2015 09:00,2,0.213,ACTIVE,211.93,337.84,59.970,1450447203,"201051344000983","219011344069620",25.52,-3.00,0,301.77,359.48,5.5,3.4,0.009,310612.8,310612.8,7239,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447245,43381.00
12/18/2015 09:00,2,0.205,ACTIVE,212.38,338.44,59.959,1450447203,"201051344001158","219011344069620",25.47,-4.00,0,301.47,348.96,5.3,3.2,0.004,306179.3,306179.3,7242,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447246,43382.00
12/18/2015 09:00,2,0.232,ACTIVE,212.38,339.34,59.959,1450447203,"201051344000576","219011344069620",28.07,-3.50,0,302.07,353.47,6.7,4.5,0.009,308212.9,308212.9,7239,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447247,43383.00
12/18/2015 09:00,2,0.119,ACTIVE,211.48,337.24,59.954,1450447203,"274151322000087","219011344069620",26.32,-1.50,0,296.96,342.35,3.2,1.1,0.004,555137.1,555137.1,1121,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450447248,43384.00
12/18/2015 09:15,2,0.234,ALERT,212.61,339.65,60.002,1450448103,"201051344000645","219011344069620",29.30,-2.50,0,300.27,364.59,7.0,4.8,0.013,308932.1,308932.1,7239,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448105,43385.00
12/18/2015 09:15,2,0.139,ALERT,211.25,337.54,59.996,1450448103,"274151322000085","219011344069620",27.75,-1.50,0,298.47,352.57,3.9,1.9,0.009,582392.1,582392.1,1117,0,0,0,L,1151911521,0,121.78,121.55,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448107,43386.00
12/18/2015 09:15,2,0.264,ALERT,212.61,341.15,60.002,1450448103,"201051344000633","219011344069620",27.29,-3.50,0,298.47,364.29,7.3,5.1,0.013,301786.7,301786.7,7242,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448109,43387.00
12/18/2015 09:15,2,0.277,ALERT,212.16,339.34,60.007,1450448103,"201051344000469","219011344069620",29.18,-4.00,0,299.37,369.10,8.2,6.0,0.013,302726.2,302726.2,7254,0,0,0,L,1122011218,0,120.65,121.78,0002,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448111,43388.00
12/18/2015 09:15,2,0.244,ALERT,211.03,337.54,60.034,1450448103,"201051344000646","219011344069620",28.13,-3.50,0,297.26,360.69,7.0,4.9,0.018,307688.1,307688.1,11887,0,0,0,L,1122011218,0,121.55,120.65,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448113,43389.00
12/18/2015 09:15,2,0.229,ALERT,211.48,337.84,60.007,1450448103,"201051344000585","219011344069620",27.67,-3.00,0,297.57,362.79,6.4,4.3,0.013,312291.2,312291.2,11892,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448115,43390.00
12/18/2015 09:15,2,0.256,ALERT,211.25,336.94,60.002,1450448103,"201051344001230","219011344069620",24.87,-3.00,0,298.17,358.58,6.5,4.3,0.013,310812.6,310812.6,11925,0,0,0,L,1122011218,0,121.55,120.65,0002,-6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448117,43391.00
12/18/2015 09:15,2,0.268,ALERT,211.93,338.14,60.002,1450448103,"201051344000582","219011344069620",27.99,-3.50,0,298.77,365.49,7.6,5.4,0.009,305601.8,305601.8,11886,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448119,43392.00
12/18/2015 09:15,2,0.285,ALERT,210.80,336.64,59.996,1450448103,"201051344000955","219011344069620",27.12,-3.00,0,297.87,340.85,7.8,5.7,0.013,314478.2,314478.2,11887,0,0,0,L,1122011218,0,120.88,120.88,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448121,43393.00
12/18/2015 09:15,2,0.078,ALERT,211.03,337.54,59.996,1450448103,"274151322000094","219011344069620",29.30,-3.50,0,296.96,424.41,2.2,0.2,0.004,475804.8,475804.8,1154,0,0,0,L,1151911521,0,120.88,122.01,0002,-5,0,0,0,0,0,0,133,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448123,43394.00
12/18/2015 09:15,2,0.277,ALERT,212.16,339.04,60.012,1450448103,"201051344000579","219011344069620",28.41,-2.50,0,300.87,349.86,8.0,5.7,0.013,316347.9,316347.9,7238,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448124,43395.00
12/18/2015 09:15,2,0.248,ALERT,211.25,336.64,59.996,1450448103,"201051344000890","219011344069620",29.94,-2.50,0,298.17,351.07,7.5,5.3,0.013,313076.6,313076.6,11897,0,0,0,L,1122011218,0,121.55,120.42,0002,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448126,43396.00
12/18/2015 09:15,2,0.279,ALERT,211.25,337.24,60.034,1450448103,"201051344000438","219011344069620",27.33,-3.50,0,297.57,359.18,7.7,5.5,0.013,314772.9,314772.9,11890,0,0,0,L,1122011218,0,121.55,120.88,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448128,43397.00
12/18/2015 09:15,2,0.318,ALERT,211.48,337.84,60.023,1450448103,"201051344000417","219011344069620",27.41,-3.00,0,296.96,358.28,8.9,6.6,0.009,308950.3,308950.3,11897,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448130,43398.00
12/18/2015 09:15,2,0.139,ALERT,211.03,337.24,60.007,1450448103,"274151322000083","219011344069620",27.83,-1.50,0,298.77,356.48,3.9,1.9,0.009,584424.4,584424.4,1121,0,0,0,L,1151911521,0,120.88,121.78,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448132,43399.00
12/18/2015 09:15,2,0.146,ACTIVE,211.70,336.64,60.002,1450448103,"274151322000076","219011344069620",27.87,-1.50,0,322.21,350.17,4.2,2.1,0.004,620714.2,620714.2,1116,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448133,43400.00
12/18/2015 09:15,2,0.234,ALERT,211.93,339.04,60.002,1450448103,"201051344000868","219011344069620",26.88,-3.50,0,301.17,364.59,6.4,4.2,0.013,300445.9,300445.9,7240,0,0,0,L,1122011218,0,121.10,121.78,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448134,43401.00
12/18/2015 09:15,2,0.139,ACTIVE,211.03,337.24,60.012,1450448103,"274151322000095","219011344069620",27.79,-2.50,0,319.51,350.47,3.9,1.9,0.013,613667.5,613667.5,1118,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448135,43402.00
12/18/2015 09:15,2,0.225,ALERT,211.70,339.95,59.996,1450448103,"201051344000988","219011344069620",28.03,-3.00,0,297.57,352.57,6.4,4.3,0.018,300796.8,300796.8,7239,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448137,43403.00
12/18/2015 09:15,2,0.246,ALERT,211.03,336.34,60.012,1450448103,"201051344001025","219011344069620",27.19,-3.50,0,296.96,359.48,6.8,4.7,0.013,312811.6,312811.6,11891,0,0,0,L,1122011218,0,120.88,120.88,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448139,43404.00
12/18/2015 09:15,2,0.271,ALERT,211.93,338.44,60.007,1450448103,"201051344000458","219011344069620",28.31,-1.50,0,300.27,354.97,7.8,5.6,0.018,310648.0,310648.0,7245,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448141,43405.00
12/18/2015 09:15,2,0.260,ALERT,212.61,340.25,60.002,1450448103,"201051344000853","219011344069620",25.60,-3.00,0,299.97,356.78,6.8,4.6,0.013,307527.7,307527.7,7251,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448142,43406.00
12/18/2015 09:15,2,0.268,ALERT,211.70,338.14,60.007,1450448103,"201051344000685","219011344069620",27.23,-3.00,0,297.87,363.09,7.4,5.2,0.013,314424.2,314424.2,11903,0,0,0,L,1122011218,0,122.23,120.88,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448144,43407.00
12/18/2015 09:15,2,0.240,ALERT,211.25,337.84,60.002,1450448103,"201051344000917","219011344069620",27.00,-2.00,0,296.66,368.20,6.6,4.4,0.009,312119.8,312119.8,11916,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448146,43408.00
12/18/2015 09:15,2,0.223,ALERT,211.48,337.84,60.002,1450448103,"201051344001145","219011344069620",27.53,-3.00,0,298.17,365.19,6.2,4.1,0.013,315209.9,315209.9,11919,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448148,43409.00
12/18/2015 09:15,2,0.279,ALERT,211.48,338.14,59.970,1450448103,"201051344000651","219011344069620",27.73,-4.00,0,297.57,357.08,7.8,5.7,0.009,309264.0,309264.0,11894,0,0,0,L,1122011218,0,121.78,120.65,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448150,43410.00
12/18/2015 09:15,2,0.123,ALERT,210.57,336.04,59.996,1450448103,"274151322000088","219011344069620",26.46,-1.50,0,297.57,354.07,3.3,1.3,0.009,567549.4,567549.4,1118,0,0,0,L,1151911521,0,121.55,121.33,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448152,43411.00
12/18/2015 09:15,2,0.096,ALERT,211.70,337.54,60.034,1450448103,"274151322000068","219011344069620",29.48,-1.50,0,296.66,425.31,2.8,0.8,0.004,475702.0,475702.0,1154,0,0,0,L,1151911521,0,121.55,122.23,0002,-3,0,0,0,0,0,0,131,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448153,43412.00
12/18/2015 09:15,2,0.217,ALERT,211.03,336.04,60.012,1450448103,"201051344001135","219011344069620",28.01,-3.00,0,297.87,342.95,6.2,4.0,0.013,305890.5,305890.5,11885,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448155,43413.00
12/18/2015 09:15,2,0.256,ALERT,211.70,338.44,60.002,1450448103,"201051344000594","219011344069620",28.92,-3.00,0,299.97,344.76,7.5,5.3,0.013,311833.4,311833.4,7237,0,0,0,L,1122011218,0,121.10,121.10,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448157,43414.00
12/18/2015 09:15,2,0.217,ALERT,211.48,337.84,59.986,1450448103,"201051344001203","219011344069620",29.28,-3.50,0,297.57,363.39,6.5,4.3,0.018,312205.8,312205.8,11898,0,0,0,L,1122011218,0,121.78,120.65,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448159,43415.00
12/18/2015 09:15,2,0.137,ALERT,211.25,337.24,59.986,1450448103,"274151322000054","219011344069620",27.79,-1.00,0,298.17,351.97,3.9,1.8,0.009,579665.6,579665.6,1119,0,0,0,L,1151911521,0,121.33,121.55,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448161,43416.00
12/18/2015 09:15,2,0.229,ALERT,212.38,338.44,59.981,1450448103,"201051344000867","219011344069620",28.31,-2.50,0,299.67,363.69,6.6,4.4,0.013,300932.1,300932.1,7232,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448162,43417.00
12/18/2015 09:15,2,0.299,ALERT,211.48,338.14,59.970,1450448103,"201051344001093","219011344069620",27.55,-2.00,0,298.17,359.18,8.3,6.1,0.013,310344.0,310344.0,11911,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448164,43418.00
12/18/2015 09:15,2,0.164,ALERT,211.93,339.34,59.996,1450448103,"201051344000900","219011344069620",27.47,-3.50,0,299.97,366.40,4.6,2.5,0.013,313929.3,313929.3,7239,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448166,43419.00
12/18/2015 09:15,2,0.277,ALERT,212.38,339.65,60.028,1450448103,"201051344000648","219011344069620",28.21,-4.00,0,299.37,362.79,7.9,5.7,0.018,307749.6,307749.6,7234,0,0,0,L,1122011218,0,120.88,122.01,0002,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448168,43420.00
12/18/2015 09:15,2,0.252,ALERT,212.16,339.04,60.012,1450448103,"201051344000569","219011344069620",29.20,-3.00,0,301.17,344.45,7.5,5.3,0.018,315320.6,315320.6,7233,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448170,43421.00
12/18/2015 09:15,2,0.234,ALERT,212.16,338.74,60.018,1450448103,"201051344000983","219011344069620",28.01,-3.00,0,300.27,352.57,6.6,4.5,0.018,310613.7,310613.7,7240,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448171,43422.00
12/18/2015 09:15,2,0.227,ALERT,212.16,338.74,60.018,1450448103,"201051344001158","219011344069620",27.31,-4.00,0,299.67,366.40,6.3,4.2,0.013,306180.1,306180.1,7243,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448173,43423.00
12/18/2015 09:15,2,0.289,ALERT,212.61,340.55,59.996,1450448103,"201051344000576","219011344069620",27.25,-3.00,0,299.97,363.69,8.0,5.8,0.022,308214.1,308214.1,7240,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448175,43424.00
12/18/2015 09:15,2,0.145,ALERT,211.25,337.24,59.996,1450448103,"274151322000087","219011344069620",27.91,-0.50,0,296.66,354.97,4.1,2.0,0.004,555137.4,555137.4,1122,0,0,0,L,1151911521,0,121.10,121.78,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448177,43425.00
12/18/2015 09:15,2,0.168,ALERT,211.03,336.34,59.996,1450448103,"274151322000052","219011344069620",27.89,-1.50,0,333.63,339.95,4.7,2.6,0.004,589946.7,589946.7,1118,0,0,0,L,1151911521,1,120.65,121.78,0000,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450448179,43426.00
12/18/2015 09:30,2,0.246,ACTIVE,212.61,339.65,59.986,1450449003,"201051344000645","219011344069620",30.08,-2.50,0,326.42,356.78,7.5,5.3,0.018,308933.5,308933.5,7241,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449004,43427.00
12/18/2015 09:30,2,0.154,ACTIVE,211.48,338.14,59.975,1450449003,"274151322000085","219011344069620",27.99,-1.50,0,334.54,340.55,4.4,2.3,0.018,582392.7,582392.7,1119,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449005,43428.00
12/18/2015 09:30,2,0.275,ACTIVE,212.61,341.15,59.959,1450449003,"201051344000633","219011344069620",28.57,-3.00,0,298.77,345.36,8.0,5.8,0.013,301788.2,301788.2,7244,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449006,43429.00
12/18/2015 09:30,2,0.285,ACTIVE,212.16,339.34,59.944,1450449003,"201051344000469","219011344069620",30.18,-4.00,0,320.71,358.58,8.8,6.5,0.018,302727.8,302727.8,7256,0,0,0,L,1122011218,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449007,43430.00
12/18/2015 09:30,2,0.252,ACTIVE,211.03,336.64,59.965,1450449003,"201051344000646","219011344069620",29.46,-3.50,0,315.90,359.18,7.5,5.3,0.013,307689.4,307689.4,11889,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449008,43431.00
12/18/2015 09:30,2,0.182,ACTIVE,211.03,336.34,59.975,1450449003,"274151322000052","219011344069620",27.79,-1.50,0,333.63,340.85,5.2,3.1,0.004,589947.4,589947.4,1120,0,0,0,L,1151911521,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449009,43432.00
12/18/2015 09:30,2,0.238,ACTIVE,211.25,337.54,59.986,1450449003,"201051344000585","219011344069620",28.96,-2.50,0,321.01,354.37,7.0,4.9,0.018,312292.4,312292.4,11894,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449010,43433.00
12/18/2015 09:30,2,0.266,ACTIVE,211.25,336.04,59.991,1450449003,"201051344001230","219011344069620",26.46,-3.00,0,298.77,341.15,7.1,4.9,0.013,310813.8,310813.8,11927,0,0,0,L,1122011218,0,121.55,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449011,43434.00
