ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 09:30,2,0.271,ACTIVE,211.93,337.84,60.028,1450449003,"201051344000582","219011344069620",29.46,-4.00,0,325.22,352.27,8.1,5.9,0.009,305603.3,305603.3,11888,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449011,43435.00
12/18/2015 09:30,2,0.293,ACTIVE,210.80,336.34,59.991,1450449003,"201051344000955","219011344069620",28.88,-3.00,0,318.00,356.18,8.6,6.4,0.022,314479.7,314479.7,11889,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449012,43436.00
12/18/2015 09:30,2,0.088,ACTIVE,211.25,336.94,59.949,1450449003,"274151322000094","219011344069620",29.72,-3.00,0,296.66,425.31,2.7,0.7,0.004,475805.0,475805.0,1156,0,0,0,L,1151911521,0,120.88,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449013,43437.00
12/18/2015 09:30,2,0.285,ACTIVE,212.38,339.04,59.981,1450449003,"201051344000579","219011344069620",29.64,-2.50,0,325.82,356.18,8.6,6.3,0.018,316349.6,316349.6,7240,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449014,43438.00
12/18/2015 09:30,2,0.271,ACTIVE,211.25,336.04,59.986,1450449003,"201051344000890","219011344069620",29.78,-2.50,0,320.41,356.48,8.2,6.0,0.013,313078.1,313078.1,11899,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449015,43439.00
12/18/2015 09:30,2,0.291,ACTIVE,211.25,337.24,59.922,1450449003,"201051344000438","219011344069620",28.77,-3.00,0,317.70,358.58,8.5,6.3,0.018,314774.4,314774.4,11892,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449016,43440.00
12/18/2015 09:30,2,0.324,ACTIVE,211.70,337.24,59.954,1450449003,"201051344000417","219011344069620",28.90,-2.50,0,316.50,360.99,9.5,7.3,0.018,308952.2,308952.2,11899,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449017,43441.00
12/18/2015 09:30,2,0.150,ACTIVE,211.48,338.14,59.970,1450449003,"274151322000083","219011344069620",28.05,-1.00,0,330.93,343.55,4.3,2.2,0.022,584425.0,584425.0,1123,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449018,43442.00
12/18/2015 09:30,2,0.152,ACTIVE,211.93,337.54,59.965,1450449003,"274151322000076","219011344069620",30.20,-1.50,0,335.44,341.45,4.6,2.5,0.013,620714.9,620714.9,1117,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449019,43443.00
12/18/2015 09:30,2,0.242,ACTIVE,212.16,339.65,59.981,1450449003,"201051344000868","219011344069620",28.73,-3.50,0,323.41,354.37,7.0,4.9,0.013,300447.1,300447.1,7242,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449020,43444.00
12/18/2015 09:30,2,0.156,ACTIVE,211.25,337.24,59.970,1450449003,"274151322000095","219011344069620",27.83,-2.00,0,333.93,340.55,4.4,2.3,0.018,613668.1,613668.1,1119,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449021,43445.00
12/18/2015 09:30,2,0.230,ACTIVE,212.16,340.55,60.002,1450449003,"201051344000988","219011344069620",29.18,-3.00,0,326.42,354.07,6.9,4.7,0.013,300798.0,300798.0,7241,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449022,43446.00
12/18/2015 09:30,2,0.254,ACTIVE,211.25,336.04,59.981,1450449003,"201051344001025","219011344069620",29.04,-3.50,0,326.72,350.77,7.5,5.3,0.013,312812.9,312812.9,11893,0,0,0,L,1122011218,0,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449023,43447.00
12/18/2015 09:30,2,0.277,ACTIVE,212.16,338.74,59.965,1450449003,"201051344000458","219011344069620",29.30,-1.50,0,326.42,354.67,8.3,6.1,0.013,310649.5,310649.5,7247,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449024,43448.00
12/18/2015 09:30,2,0.270,ACTIVE,212.61,340.85,59.938,1450449003,"201051344000853","219011344069620",26.66,-3.50,0,320.11,361.59,7.3,5.1,0.018,307529.0,307529.0,7253,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449025,43449.00
12/18/2015 09:30,2,0.277,ACTIVE,211.48,337.54,59.991,1450449003,"201051344000685","219011344069620",28.45,-3.00,0,309.29,372.11,8.0,5.8,0.018,314425.7,314425.7,11905,0,0,0,L,1122011218,0,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449025,43450.00
12/18/2015 09:30,2,0.242,ACTIVE,211.70,337.84,59.996,1450449003,"201051344000917","219011344069620",28.47,-2.00,0,316.80,358.58,7.0,4.8,0.013,312121.1,312121.1,11918,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449026,43451.00
12/18/2015 09:30,2,0.230,ACTIVE,211.48,337.24,59.928,1450449003,"201051344001145","219011344069620",28.47,-3.00,0,320.71,357.68,6.7,4.5,0.018,315211.0,315211.0,11921,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449027,43452.00
12/18/2015 09:30,2,0.293,ACTIVE,211.48,337.24,59.975,1450449003,"201051344000651","219011344069620",28.25,-5.00,0,321.61,355.28,8.4,6.2,0.018,309265.5,309265.5,11896,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449028,43453.00
12/18/2015 09:30,2,0.133,ACTIVE,210.80,336.34,59.959,1450449003,"274151322000088","219011344069620",27.83,-1.00,0,333.33,340.55,3.7,1.7,0.018,567549.9,567549.9,1120,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449029,43454.00
12/18/2015 09:30,2,0.105,ALERT,211.70,337.84,59.975,1450449003,"274151322000068","219011344069620",29.76,-1.00,0,296.96,425.31,3.2,1.2,0.004,475702.3,475702.3,1156,0,0,0,L,1151911521,0,121.55,122.23,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449031,43455.00
12/18/2015 09:30,2,0.223,ACTIVE,211.03,335.74,59.996,1450449003,"201051344001135","219011344069620",28.65,-3.00,0,327.62,349.56,6.5,4.3,0.018,305891.6,305891.6,11887,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449032,43456.00
12/18/2015 09:30,2,0.277,ACTIVE,211.93,339.34,59.981,1450449003,"201051344000594","219011344069620",28.29,-3.00,0,328.82,350.47,7.9,5.7,0.022,311834.8,311834.8,7239,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449033,43457.00
12/18/2015 09:30,2,0.227,ACTIVE,211.25,336.64,59.949,1450449003,"201051344001203","219011344069620",29.82,-3.00,0,330.63,348.96,6.9,4.7,0.018,312207.0,312207.0,11900,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449034,43458.00
12/18/2015 09:30,2,0.150,ACTIVE,211.03,336.04,59.970,1450449003,"274151322000054","219011344069620",27.87,-1.00,0,333.63,340.25,4.2,2.2,0.018,579666.2,579666.2,1121,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449035,43459.00
12/18/2015 09:30,2,0.242,ACTIVE,212.38,338.74,59.996,1450449003,"201051344000867","219011344069620",28.39,-2.50,0,319.51,362.49,7.0,4.8,0.018,300933.4,300933.4,7234,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449035,43460.00
12/18/2015 09:30,2,0.311,ACTIVE,211.25,336.64,59.986,1450449003,"201051344001093","219011344069620",28.05,-2.00,0,321.31,356.18,8.8,6.6,0.013,310345.6,310345.6,11913,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449036,43461.00
12/18/2015 09:30,2,0.170,ACTIVE,211.93,339.65,59.975,1450449003,"201051344000900","219011344069620",27.97,-3.50,0,324.02,354.67,4.8,2.7,0.018,313930.1,313930.1,7241,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449037,43462.00
12/18/2015 09:30,2,0.277,ACTIVE,212.38,339.34,59.981,1450449003,"201051344000648","219011344069620",29.32,-4.00,0,329.43,351.97,8.2,6.0,0.018,307751.1,307751.1,7236,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449038,43463.00
12/18/2015 09:30,2,0.260,ACTIVE,212.38,338.74,59.996,1450449003,"201051344000569","219011344069620",29.90,-3.00,0,333.93,344.76,7.9,5.7,0.022,315322.0,315322.0,7235,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449039,43464.00
12/18/2015 09:30,2,0.238,ACTIVE,212.16,338.74,59.975,1450449003,"201051344000983","219011344069620",28.77,-3.00,0,331.83,347.76,7.0,4.8,0.022,310614.9,310614.9,7242,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449040,43465.00
12/18/2015 09:30,2,0.232,ACTIVE,212.16,339.04,59.981,1450449003,"201051344001158","219011344069620",27.79,-4.00,0,324.32,355.58,6.6,4.4,0.018,306181.2,306181.2,7245,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449041,43466.00
12/18/2015 09:30,2,0.293,ACTIVE,212.61,340.25,59.996,1450449003,"201051344000576","219011344069620",27.73,-3.50,0,322.81,359.78,8.3,6.1,0.018,308215.6,308215.6,7242,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449042,43467.00
12/18/2015 09:30,2,0.156,ACTIVE,211.03,336.64,59.996,1450449003,"274151322000087","219011344069620",27.65,-0.50,0,333.93,340.55,4.4,2.3,0.009,555138.0,555138.0,1124,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449043,43468.00
12/18/2015 09:45,2,0.402,ACTIVE,212.83,340.85,59.981,1450449903,"201051344000645","219011344069620",30.69,-2.50,0,334.54,348.06,12.6,10.2,0.062,308935.5,308935.5,7242,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449904,43469.00
12/18/2015 09:45,2,0.293,ACTIVE,211.25,338.74,59.986,1450449903,"274151322000085","219011344069620",30.45,-1.00,0,334.54,342.95,9.0,6.8,0.044,582393.9,582393.9,1120,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449905,43470.00
12/18/2015 09:45,2,0.400,ACTIVE,213.06,342.65,60.028,1450449903,"201051344000633","219011344069620",31.27,-3.00,0,331.23,350.17,12.7,10.3,0.066,301790.3,301790.3,7245,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449906,43471.00
12/18/2015 09:45,2,0.432,ACTIVE,212.61,340.85,60.039,1450449903,"201051344000469","219011344069620",30.43,-3.50,0,332.73,346.86,13.4,11.0,0.066,302730.1,302730.1,7257,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449907,43472.00
12/18/2015 09:45,2,0.385,ACTIVE,210.80,337.54,60.023,1450449903,"201051344000646","219011344069620",30.97,-2.50,0,330.93,359.78,12.1,9.8,0.057,307691.3,307691.3,11890,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449908,43473.00
12/18/2015 09:45,2,0.318,ACTIVE,210.80,337.84,60.002,1450449903,"274151322000052","219011344069620",30.14,-1.00,0,333.63,343.25,9.8,7.5,0.049,589948.9,589948.9,1121,0,0,0,L,1151911521,0,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449909,43474.00
12/18/2015 09:45,2,0.383,ACTIVE,211.48,339.04,60.002,1450449903,"201051344000585","219011344069620",30.49,-2.50,0,332.13,358.88,11.9,9.5,0.057,312294.3,312294.3,11895,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449910,43475.00
12/18/2015 09:45,2,0.357,ACTIVE,211.25,341.75,60.018,1450449903,"201051344001230","219011344069620",31.53,-2.50,0,329.13,348.66,11.5,9.1,0.053,310815.7,310815.7,11928,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449911,43476.00
12/18/2015 09:45,2,0.402,ACTIVE,211.70,340.55,59.996,1450449903,"201051344000582","219011344069620",31.33,-3.50,0,331.23,345.66,12.8,10.4,0.057,305605.4,305605.4,11889,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449912,43477.00
12/18/2015 09:45,2,0.426,ACTIVE,210.80,337.54,60.023,1450449903,"201051344000955","219011344069620",30.83,-2.50,0,330.03,342.95,13.3,10.9,0.062,314482.0,314482.0,11890,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449913,43478.00
12/18/2015 09:45,2,0.195,ACTIVE,211.25,385.03,59.986,1450449903,"274151322000094","219011344069620",36.14,-1.50,0,321.91,392.55,7.2,5.0,0.035,475805.8,475805.8,1157,0,0,0,L,1151911521,0,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449913,43479.00
12/18/2015 09:45,2,0.389,ACTIVE,212.61,353.47,59.986,1450449903,"201051344000579","219011344069620",32.78,-2.50,0,334.54,358.88,12.9,10.5,0.057,316351.8,316351.8,7241,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449914,43480.00
12/18/2015 09:45,2,0.422,ACTIVE,211.03,337.84,60.012,1450449903,"201051344000890","219011344069620",30.97,-2.00,0,330.93,362.19,13.3,10.9,0.057,313080.3,313080.3,11900,0,0,0,L,1122011218,0,121.55,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449915,43481.00
12/18/2015 09:45,2,0.416,ACTIVE,211.25,341.15,59.975,1450449903,"201051344000438","219011344069620",31.47,-3.00,0,332.13,351.67,13.3,10.9,0.057,314776.7,314776.7,11893,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449916,43482.00
12/18/2015 09:45,2,0.455,ACTIVE,211.25,338.44,60.039,1450449903,"201051344000417","219011344069620",30.69,-2.50,0,331.83,358.58,14.2,11.7,0.057,308954.6,308954.6,11900,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449917,43483.00
12/18/2015 09:45,2,0.299,ACTIVE,211.48,338.74,59.986,1450449903,"274151322000083","219011344069620",29.80,-0.50,0,334.54,343.25,9.0,6.7,0.035,584426.2,584426.2,1124,0,0,0,L,1151911521,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449918,43484.00
12/18/2015 09:45,2,0.312,ACTIVE,212.16,339.95,59.991,1450449903,"274151322000076","219011344069620",30.87,-1.00,0,335.44,343.85,9.8,7.6,0.057,620716.3,620716.3,1118,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449919,43485.00
12/18/2015 09:45,2,0.355,ACTIVE,212.38,349.86,59.996,1450449903,"201051344000868","219011344069620",32.38,-3.00,0,332.73,357.08,11.7,9.4,0.057,300449.1,300449.1,7243,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449920,43486.00
12/18/2015 09:45,2,0.301,ACTIVE,211.48,338.44,59.975,1450449903,"274151322000095","219011344069620",30.87,-1.50,0,333.93,342.95,9.4,7.2,0.049,613669.5,613669.5,1120,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449921,43487.00
12/18/2015 09:45,2,0.326,ACTIVE,212.16,357.38,59.986,1450449903,"201051344000988","219011344069620",33.10,-2.50,0,332.13,361.59,11.0,8.7,0.057,300799.8,300799.8,7242,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449922,43488.00
12/18/2015 09:45,2,0.381,ACTIVE,210.80,344.45,60.002,1450449903,"201051344001025","219011344069620",31.83,-3.00,0,331.23,358.58,12.3,10.0,0.057,312815.0,312815.0,11894,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449923,43489.00
12/18/2015 09:45,2,0.428,ACTIVE,212.38,340.25,59.981,1450449903,"201051344000458","219011344069620",30.65,-1.00,0,333.33,357.98,13.3,10.9,0.062,310651.8,310651.8,7248,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449923,43490.00
12/18/2015 09:45,2,0.398,ACTIVE,212.38,341.45,60.034,1450449903,"201051344000853","219011344069620",30.65,-3.00,0,334.54,351.97,12.3,10.0,0.062,307531.1,307531.1,7254,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449924,43491.00
12/18/2015 09:45,2,0.408,ACTIVE,210.80,338.14,59.975,1450449903,"201051344000685","219011344069620",30.36,-2.50,0,327.32,360.69,12.6,10.2,0.057,314427.7,314427.7,11906,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449925,43492.00
12/18/2015 09:45,2,0.332,ACTIVE,211.03,353.17,59.975,1450449903,"201051344000917","219011344069620",32.68,-1.50,0,330.33,359.18,11.0,8.7,0.049,312122.9,312122.9,11919,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449926,43493.00
12/18/2015 09:45,2,0.365,ACTIVE,210.80,337.84,59.996,1450449903,"201051344001145","219011344069620",31.09,-3.00,0,332.13,345.36,11.5,9.2,0.062,315212.9,315212.9,11922,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449927,43494.00
12/18/2015 09:45,2,0.414,ACTIVE,211.03,337.84,60.007,1450449903,"201051344000651","219011344069620",31.07,-4.00,0,331.83,345.36,13.1,10.7,0.057,309267.8,309267.8,11897,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449928,43495.00
12/18/2015 09:45,2,0.281,ACTIVE,210.80,337.24,59.986,1450449903,"274151322000088","219011344069620",28.77,-0.50,0,333.33,342.35,8.2,6.0,0.044,567551.0,567551.0,1121,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449929,43496.00
12/18/2015 09:45,2,0.209,ACTIVE,211.93,399.46,59.996,1450449903,"274151322000068","219011344069620",37.59,0.00,0,325.82,402.77,8.0,5.8,0.031,475703.3,475703.3,1158,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449930,43497.00
12/18/2015 09:45,2,0.312,ACTIVE,210.80,356.78,60.012,1450449903,"201051344001135","219011344069620",33.12,-3.00,0,331.53,361.89,10.5,8.2,0.049,305893.4,305893.4,11888,0,0,0,L,1122011218,0,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449931,43498.00
12/18/2015 09:45,2,0.416,ACTIVE,211.93,340.55,59.975,1450449903,"201051344000594","219011344069620",30.73,-2.50,0,332.13,361.59,12.9,10.6,0.071,311836.9,311836.9,7240,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449932,43499.00
12/18/2015 09:45,2,0.262,ACTIVE,211.03,364.89,60.018,1450449903,"201051344001203","219011344069620",34.09,-2.50,0,332.13,369.10,9.1,6.8,0.031,312208.6,312208.6,11901,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449933,43500.00
12/18/2015 09:45,2,0.293,ACTIVE,211.25,338.14,60.007,1450449903,"274151322000054","219011344069620",30.08,-0.50,0,333.63,342.65,8.9,6.7,0.040,579667.4,579667.4,1122,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449934,43501.00
12/18/2015 09:45,2,0.381,ACTIVE,212.61,340.25,59.996,1450449903,"201051344000867","219011344069620",31.05,-2.00,0,330.93,346.86,12.0,9.7,0.057,300935.4,300935.4,7235,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449935,43502.00
12/18/2015 09:45,2,0.393,ACTIVE,211.03,354.67,59.981,1450449903,"201051344001093","219011344069620",32.82,-1.50,0,331.23,360.08,13.1,10.7,0.044,310347.9,310347.9,11914,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449935,43503.00
12/18/2015 09:45,2,0.307,ACTIVE,212.16,341.15,59.981,1450449903,"201051344000900","219011344069620",31.03,-3.00,0,333.33,346.56,9.7,7.5,0.053,313931.5,313931.5,7242,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449936,43504.00
12/18/2015 09:45,2,0.410,ACTIVE,212.61,340.25,59.981,1450449903,"201051344000648","219011344069620",31.33,-3.50,0,333.63,358.28,13.0,10.7,0.062,307753.4,307753.4,7237,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449937,43505.00
12/18/2015 09:45,2,0.402,ACTIVE,212.61,340.85,59.991,1450449903,"201051344000569","219011344069620",31.37,-2.50,0,333.63,358.88,12.8,10.5,0.062,315324.2,315324.2,7236,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449938,43506.00
12/18/2015 09:45,2,0.375,ACTIVE,212.16,339.95,59.991,1450449903,"201051344000983","219011344069620",30.79,-2.50,0,333.03,351.07,11.7,9.4,0.062,310616.9,310616.9,7243,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449939,43507.00
12/18/2015 09:45,2,0.369,ACTIVE,212.61,340.85,59.996,1450449903,"201051344001158","219011344069620",30.59,-3.50,0,332.43,347.16,11.5,9.1,0.066,306183.1,306183.1,7246,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449940,43508.00
12/18/2015 09:45,2,0.418,ACTIVE,213.06,342.05,59.986,1450449903,"201051344000576","219011344069620",31.03,-3.00,0,330.33,349.56,13.2,10.8,0.057,308217.9,308217.9,7243,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449941,43509.00
12/18/2015 09:45,2,0.301,ACTIVE,211.48,338.14,59.986,1450449903,"274151322000087","219011344069620",29.08,0.00,0,333.33,342.95,8.9,6.7,0.049,555139.3,555139.3,1125,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450449942,43510.00
12/18/2015 10:00,2,0.447,ACTIVE,213.06,342.05,59.991,1450450803,"201051344000645","219011344069620",30.63,-2.00,0,335.14,356.18,13.9,11.5,0.071,308938.3,308938.3,7243,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450805,43511.00
12/18/2015 10:00,2,0.344,ACTIVE,211.48,339.65,59.944,1450450803,"274151322000085","219011344069620",29.94,-1.00,0,333.93,344.15,10.4,8.1,0.049,582395.8,582395.8,1121,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450805,43512.00
12/18/2015 10:00,2,0.461,ACTIVE,213.06,343.25,59.965,1450450803,"201051344000633","219011344069620",30.26,-2.50,0,334.84,363.09,14.2,11.7,0.071,301793.1,301793.1,7246,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450806,43513.00
12/18/2015 10:00,2,0.469,ACTIVE,212.61,341.45,59.954,1450450803,"201051344000469","219011344069620",31.03,-3.50,0,332.73,357.38,14.8,12.4,0.071,302733.0,302733.0,7258,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450807,43514.00
12/18/2015 10:00,2,0.439,ACTIVE,210.80,339.04,59.986,1450450803,"201051344000646","219011344069620",30.30,-2.50,0,330.93,361.89,13.5,11.1,0.071,307694.0,307694.0,11891,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450808,43515.00
12/18/2015 10:00,2,0.367,ACTIVE,210.80,339.95,59.954,1450450803,"274151322000052","219011344069620",29.88,-0.50,0,332.73,344.45,11.1,8.8,0.053,589951.0,589951.0,1122,0,0,0,L,1151911521,0,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450809,43516.00
12/18/2015 10:00,2,0.420,ACTIVE,211.25,340.25,59.954,1450450803,"201051344000585","219011344069620",31.21,-2.00,0,331.23,358.58,13.3,10.9,0.075,312297.0,312297.0,11896,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450810,43517.00
12/18/2015 10:00,2,0.400,ACTIVE,211.03,341.75,59.991,1450450803,"201051344001230","219011344069620",31.49,-2.50,0,333.03,356.78,12.8,10.5,0.066,310818.3,310818.3,11929,0,0,0,L,1122011218,0,121.55,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450811,43518.00
12/18/2015 10:00,2,0.463,ACTIVE,211.70,339.34,59.933,1450450803,"201051344000582","219011344069620",30.16,-3.00,0,333.33,354.37,14.2,11.7,0.066,305608.3,305608.3,11890,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450812,43519.00
12/18/2015 10:00,2,0.479,ACTIVE,210.80,338.44,59.949,1450450803,"201051344000955","219011344069620",30.12,-2.50,0,331.53,356.18,14.6,12.2,0.075,314485.0,314485.0,11891,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450813,43520.00
12/18/2015 10:00,2,0.219,ACTIVE,211.48,421.70,59.954,1450450803,"274151322000094","219011344069620",39.98,-0.50,0,335.14,435.83,8.9,6.7,0.040,475807.3,475807.3,1158,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450814,43521.00
12/18/2015 10:00,2,0.480,ACTIVE,212.38,340.85,59.954,1450450803,"201051344000579","219011344069620",30.42,-2.00,0,334.24,364.89,14.9,12.4,0.071,316354.7,316354.7,7242,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450815,43522.00
12/18/2015 10:00,2,0.473,ACTIVE,211.03,338.74,59.954,1450450803,"201051344000890","219011344069620",30.61,-1.50,0,331.23,360.99,14.7,12.3,0.075,313083.2,313083.2,11901,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450816,43523.00
12/18/2015 10:00,2,0.465,ACTIVE,211.25,339.04,59.933,1450450803,"201051344000438","219011344069620",30.97,-2.50,0,333.33,361.29,14.6,12.2,0.071,314779.6,314779.6,11894,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450817,43524.00
12/18/2015 10:00,2,0.510,ACTIVE,211.48,339.04,59.996,1450450803,"201051344000417","219011344069620",30.06,-2.00,0,331.23,355.28,15.5,13.1,0.071,308957.8,308957.8,11901,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450818,43525.00
12/18/2015 10:00,2,0.348,ACTIVE,211.25,339.65,59.959,1450450803,"274151322000083","219011344069620",29.46,0.00,0,333.63,344.45,10.4,8.1,0.053,584428.2,584428.2,1125,0,0,0,L,1151911521,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450818,43526.00
12/18/2015 10:00,2,0.365,ACTIVE,212.16,338.74,59.954,1450450803,"274151322000076","219011344069620",30.40,-0.50,0,334.24,349.26,11.3,9.0,0.066,620718.4,620718.4,1119,0,0,0,L,1151911521,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450819,43527.00
12/18/2015 10:00,2,0.436,ACTIVE,212.38,341.45,59.954,1450450803,"201051344000868","219011344069620",30.43,-3.00,0,334.54,361.29,13.5,11.1,0.075,300451.7,300451.7,7244,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450820,43528.00
12/18/2015 10:00,2,0.352,ACTIVE,211.25,337.84,59.954,1450450803,"274151322000095","219011344069620",30.79,-1.00,0,333.33,347.16,10.9,8.6,0.062,613671.5,613671.5,1121,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450821,43529.00
12/18/2015 10:00,2,0.443,ACTIVE,212.16,342.05,59.986,1450450803,"201051344000988","219011344069620",29.32,-2.50,0,334.24,361.59,13.2,10.8,0.080,300802.5,300802.5,7243,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450822,43530.00
12/18/2015 10:00,2,0.443,ACTIVE,210.80,338.14,59.954,1450450803,"201051344001025","219011344069620",30.83,-3.00,0,333.33,356.48,13.9,11.5,0.066,312817.8,312817.8,11895,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450823,43531.00
12/18/2015 10:00,2,0.453,ACTIVE,212.16,344.45,59.928,1450450803,"201051344000458","219011344069620",31.83,-1.00,0,333.63,357.38,14.7,12.2,0.075,310654.7,310654.7,7249,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450824,43532.00
12/18/2015 10:00,2,0.414,ACTIVE,212.83,351.67,59.944,1450450803,"201051344000853","219011344069620",32.50,-3.00,0,334.24,362.19,13.7,11.3,0.066,307533.9,307533.9,7255,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450825,43533.00
12/18/2015 10:00,2,0.451,ACTIVE,211.48,340.85,59.928,1450450803,"201051344000685","219011344069620",30.63,-2.00,0,330.63,362.49,14.1,11.7,0.071,314430.5,314430.5,11907,0,0,0,L,1122011218,0,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450826,43534.00
12/18/2015 10:00,2,0.416,ACTIVE,211.25,339.34,59.949,1450450803,"201051344000917","219011344069620",31.13,-1.00,0,333.63,360.69,13.2,10.8,0.066,312125.5,312125.5,11920,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450827,43535.00
12/18/2015 10:00,2,0.414,ACTIVE,211.03,339.04,59.928,1450450803,"201051344001145","219011344069620",30.87,-2.50,0,331.83,357.98,13.0,10.6,0.071,315215.4,315215.4,11923,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450828,43536.00
12/18/2015 10:00,2,0.475,ACTIVE,211.03,339.04,59.917,1450450803,"201051344000651","219011344069620",30.12,-3.50,0,332.13,359.48,14.5,12.1,0.071,309270.7,309270.7,11898,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450828,43537.00
12/18/2015 10:00,2,0.326,ACTIVE,211.03,337.54,59.949,1450450803,"274151322000088","219011344069620",28.90,-0.50,0,332.43,343.85,9.6,7.3,0.053,567552.7,567552.7,1122,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450829,43538.00
12/18/2015 10:00,2,0.236,ACTIVE,211.93,422.30,59.949,1450450803,"274151322000068","219011344069620",40.10,1.50,0,335.44,438.83,9.6,7.3,0.044,475705.0,475705.0,1159,0,0,0,L,1151911521,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450830,43539.00
12/18/2015 10:00,2,0.414,ACTIVE,210.80,337.54,59.949,1450450803,"201051344001135","219011344069620",30.43,-2.50,0,332.73,363.09,12.8,10.5,0.071,305895.9,305895.9,11889,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450831,43540.00
12/18/2015 10:00,2,0.473,ACTIVE,211.93,340.85,59.954,1450450803,"201051344000594","219011344069620",30.22,-2.50,0,332.13,364.59,14.5,12.1,0.080,311839.8,311839.8,7241,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450832,43541.00
12/18/2015 10:00,2,0.262,ACTIVE,211.25,368.50,59.938,1450450803,"201051344001203","219011344069620",34.47,-2.00,0,333.63,379.92,9.2,6.9,0.031,312210.3,312210.3,11902,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450833,43542.00
12/18/2015 10:00,2,0.342,ACTIVE,211.25,338.44,59.928,1450450803,"274151322000054","219011344069620",29.94,0.00,0,333.03,344.15,10.3,8.0,0.057,579669.4,579669.4,1123,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450834,43543.00
12/18/2015 10:00,2,0.432,ACTIVE,212.61,340.25,59.954,1450450803,"201051344000867","219011344069620",30.97,-1.50,0,333.33,359.18,13.5,11.1,0.071,300938.0,300938.0,7236,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450835,43544.00
12/18/2015 10:00,2,0.486,ACTIVE,211.03,339.34,59.949,1450450803,"201051344001093","219011344069620",30.63,-1.50,0,332.13,365.19,15.1,12.7,0.071,310350.9,310350.9,11915,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450836,43545.00
12/18/2015 10:00,2,0.367,ACTIVE,212.16,340.85,59.965,1450450803,"201051344000900","219011344069620",30.49,-3.00,0,334.24,351.67,11.3,9.0,0.071,313933.6,313933.6,7243,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450837,43546.00
12/18/2015 10:00,2,0.484,ACTIVE,212.61,341.15,59.938,1450450803,"201051344000648","219011344069620",30.16,-3.50,0,335.14,360.69,14.8,12.4,0.075,307756.3,307756.3,7238,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450838,43547.00
12/18/2015 10:00,2,0.459,ACTIVE,212.38,341.15,59.949,1450450803,"201051344000569","219011344069620",30.59,-2.00,0,334.84,359.48,14.2,11.8,0.075,315327.1,315327.1,7237,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450839,43548.00
12/18/2015 10:00,2,0.438,ACTIVE,212.16,340.55,59.944,1450450803,"201051344000983","219011344069620",29.46,-2.50,0,333.63,355.28,13.1,10.7,0.075,310619.5,310619.5,7244,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450840,43549.00
12/18/2015 10:00,2,0.416,ACTIVE,212.61,341.45,59.944,1450450803,"201051344001158","219011344069620",30.87,-3.50,0,334.24,357.08,13.0,10.6,0.080,306185.7,306185.7,7247,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450840,43550.00
12/18/2015 10:00,2,0.467,ACTIVE,212.83,342.35,59.954,1450450803,"201051344000576","219011344069620",31.15,-2.50,0,334.24,354.67,14.8,12.3,0.071,308220.8,308220.8,7244,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450842,43551.00
12/18/2015 10:00,2,0.342,ACTIVE,211.25,338.44,59.938,1450450803,"274151322000087","219011344069620",29.76,0.50,0,333.03,344.15,10.4,8.1,0.049,555141.2,555141.2,1126,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450450843,43552.00
12/18/2015 10:15,2,0.432,ACTIVE,213.06,342.05,59.981,1450451703,"201051344000645","219011344069620",30.00,-2.00,0,335.14,351.67,13.1,10.7,0.066,308940.7,308940.7,7244,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451704,43553.00
12/18/2015 10:15,2,0.320,ACTIVE,211.48,338.74,60.018,1450451703,"274151322000085","219011344069620",29.50,-0.50,0,334.84,342.95,9.6,7.3,0.049,582397.4,582397.4,1122,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451705,43554.00
12/18/2015 10:15,2,0.451,ACTIVE,212.83,341.75,59.975,1450451703,"201051344000469","219011344069620",30.53,-3.50,0,333.63,348.96,14.0,11.6,0.071,302735.6,302735.6,7259,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451707,43555.00
12/18/2015 10:15,2,0.406,ACTIVE,211.03,339.34,59.981,1450451703,"201051344000646","219011344069620",30.85,-2.50,0,331.23,361.59,12.8,10.4,0.062,307696.2,307696.2,11892,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451708,43556.00
12/18/2015 10:15,2,0.340,ACTIVE,211.03,339.65,59.954,1450451703,"274151322000052","219011344069620",30.20,-0.50,0,333.63,342.95,10.4,8.1,0.044,589952.7,589952.7,1123,0,0,0,L,1151911521,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451709,43557.00
12/18/2015 10:15,2,0.402,ACTIVE,211.70,339.95,59.986,1450451703,"201051344000585","219011344069620",30.49,-2.00,0,332.13,360.99,12.5,10.1,0.066,312299.2,312299.2,11897,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451710,43558.00
12/18/2015 10:15,2,0.367,ACTIVE,211.25,342.95,60.034,1450451703,"201051344001230","219011344069620",31.63,-2.00,0,333.03,354.97,11.8,9.5,0.057,310820.5,310820.5,11930,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451711,43559.00
12/18/2015 10:15,2,0.438,ACTIVE,211.70,339.95,59.991,1450451703,"201051344000582","219011344069620",29.54,-3.00,0,332.43,352.57,13.2,10.8,0.062,305610.7,305610.7,11891,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451712,43560.00
12/18/2015 10:15,2,0.443,ACTIVE,211.03,338.74,59.975,1450451703,"201051344000955","219011344069620",30.97,-2.00,0,331.23,347.76,13.9,11.5,0.066,314487.6,314487.6,11892,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451713,43561.00
12/18/2015 10:15,2,0.207,ACTIVE,211.25,404.87,59.975,1450451703,"274151322000094","219011344069620",38.23,0.00,0,334.84,424.71,8.0,5.8,0.040,475808.4,475808.4,1159,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451714,43562.00
12/18/2015 10:15,2,0.451,ACTIVE,212.61,341.15,59.986,1450451703,"201051344000579","219011344069620",30.59,-2.00,0,334.54,363.69,14.0,11.6,0.071,316357.3,316357.3,7243,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451714,43563.00
12/18/2015 10:15,2,0.438,ACTIVE,211.03,339.04,60.018,1450451703,"201051344000890","219011344069620",31.09,-1.50,0,330.93,362.19,13.8,11.4,0.066,313085.8,313085.8,11902,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451715,43564.00
12/18/2015 10:15,2,0.453,ACTIVE,211.48,338.74,60.028,1450451703,"201051344000438","219011344069620",29.68,-2.50,0,332.73,354.07,13.7,11.3,0.066,314782.2,314782.2,11895,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451716,43565.00
12/18/2015 10:15,2,0.465,ACTIVE,211.48,339.95,59.975,1450451703,"201051344000417","219011344069620",31.13,-2.00,0,332.43,356.78,14.7,12.3,0.066,308960.6,308960.6,11902,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451717,43566.00
12/18/2015 10:15,2,0.312,ACTIVE,211.25,338.14,59.975,1450451703,"274151322000083","219011344069620",30.16,0.00,0,334.54,342.95,9.6,7.3,0.049,584429.7,584429.7,1126,0,0,0,L,1151911521,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451718,43567.00
12/18/2015 10:15,2,0.334,ACTIVE,211.93,339.34,59.970,1450451703,"274151322000076","219011344069620",30.87,0.00,0,335.44,345.66,10.4,8.1,0.062,620720.2,620720.2,1120,0,0,0,L,1151911521,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451719,43568.00
12/18/2015 10:15,2,0.408,ACTIVE,212.61,341.15,59.981,1450451703,"201051344000868","219011344069620",30.06,-3.00,0,333.93,358.58,12.5,10.2,0.066,300454.0,300454.0,7245,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451720,43569.00
12/18/2015 10:15,2,0.328,ACTIVE,211.25,339.04,59.975,1450451703,"274151322000095","219011344069620",30.12,-1.00,0,334.54,342.65,10.0,7.8,0.053,613673.2,613673.2,1122,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451721,43570.00
12/18/2015 10:15,2,0.402,ACTIVE,212.38,342.65,59.981,1450451703,"201051344000988","219011344069620",30.67,-2.50,0,333.33,362.49,12.5,10.2,0.066,300804.7,300804.7,7244,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451722,43571.00
12/18/2015 10:15,2,0.404,ACTIVE,211.03,339.65,60.018,1450451703,"201051344001025","219011344069620",31.37,-2.50,0,331.23,354.37,12.9,10.5,0.062,312820.1,312820.1,11896,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451723,43572.00
12/18/2015 10:15,2,0.441,ACTIVE,212.38,340.85,59.975,1450451703,"201051344000458","219011344069620",30.57,-1.00,0,334.84,356.78,13.7,11.3,0.071,310657.3,310657.3,7250,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451724,43573.00
12/18/2015 10:15,2,0.398,ACTIVE,213.06,345.66,59.981,1450451703,"201051344000853","219011344069620",31.93,-2.50,0,337.24,357.38,12.9,10.5,0.062,307536.3,307536.3,7256,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451724,43574.00
12/18/2015 10:15,2,0.426,ACTIVE,211.48,339.95,59.965,1450451703,"201051344000685","219011344069620",29.80,-2.00,0,331.83,363.99,12.9,10.5,0.062,314432.8,314432.8,11908,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451725,43575.00
12/18/2015 10:15,2,0.381,ACTIVE,211.25,339.34,59.954,1450451703,"201051344000917","219011344069620",30.71,-1.00,0,330.63,361.29,11.9,9.5,0.062,312127.6,312127.6,11921,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451726,43576.00
12/18/2015 10:15,2,0.379,ACTIVE,211.48,339.04,59.944,1450451703,"201051344001145","219011344069620",30.22,-2.50,0,331.83,349.86,11.6,9.3,0.057,315217.5,315217.5,11924,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451727,43577.00
12/18/2015 10:15,2,0.430,ACTIVE,211.25,339.34,59.981,1450451703,"201051344000651","219011344069620",30.85,-3.50,0,332.43,350.17,13.5,11.1,0.062,309273.3,309273.3,11899,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451728,43578.00
