ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 10:15,2,0.293,ACTIVE,211.03,337.54,59.975,1450451703,"274151322000088","219011344069620",29.46,0.00,0,333.33,342.05,8.8,6.5,0.049,567554.1,567554.1,1123,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451729,43579.00
12/18/2015 10:15,2,0.221,ACTIVE,211.93,411.78,59.975,1450451703,"274151322000068","219011344069620",38.88,2.00,0,335.44,432.82,8.7,6.5,0.040,475706.3,475706.3,1160,0,0,0,L,1151911521,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451730,43580.00
12/18/2015 10:15,2,0.383,ACTIVE,211.03,338.14,59.975,1450451703,"201051344001135","219011344069620",30.61,-2.50,0,330.63,360.99,11.9,9.5,0.062,305898.0,305898.0,11890,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451731,43581.00
12/18/2015 10:15,2,0.432,ACTIVE,212.16,341.45,59.975,1450451703,"201051344000594","219011344069620",30.55,-2.00,0,332.43,362.79,13.4,11.0,0.066,311842.3,311842.3,7242,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451732,43582.00
12/18/2015 10:15,2,0.355,ACTIVE,211.48,349.26,59.975,1450451703,"201051344001203","219011344069620",32.38,-2.00,0,333.33,374.21,11.7,9.4,0.062,312212.4,312212.4,11903,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451733,43583.00
12/18/2015 10:15,2,0.311,ACTIVE,211.25,339.34,59.965,1450451703,"274151322000054","219011344069620",30.06,-0.50,0,333.93,342.65,9.4,7.2,0.044,579670.9,579670.9,1124,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451734,43584.00
12/18/2015 10:15,2,0.387,ACTIVE,213.06,342.05,59.975,1450451703,"201051344000867","219011344069620",31.61,-1.50,0,333.63,348.06,12.4,10.1,0.062,300940.3,300940.3,7237,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451735,43585.00
12/18/2015 10:15,2,0.438,ACTIVE,211.25,339.04,59.975,1450451703,"201051344001093","219011344069620",31.01,-1.00,0,331.53,362.79,13.8,11.3,0.057,310353.5,310353.5,11916,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451735,43586.00
12/18/2015 10:15,2,0.328,ACTIVE,212.38,341.75,59.975,1450451703,"201051344000900","219011344069620",30.69,-3.00,0,333.63,347.76,10.2,8.0,0.062,313935.4,313935.4,7244,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451736,43587.00
12/18/2015 10:15,2,0.445,ACTIVE,212.61,341.15,59.975,1450451703,"201051344000648","219011344069620",30.10,-3.50,0,334.54,358.58,13.6,11.2,0.066,307758.9,307758.9,7239,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451737,43588.00
12/18/2015 10:15,2,0.426,ACTIVE,212.61,340.85,59.944,1450451703,"201051344000569","219011344069620",30.79,-2.50,0,334.54,358.58,13.3,10.9,0.066,315329.5,315329.5,7238,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451738,43589.00
12/18/2015 10:15,2,0.391,ACTIVE,212.38,340.85,59.981,1450451703,"201051344000983","219011344069620",30.77,-2.50,0,333.33,350.47,12.2,9.9,0.066,310621.7,310621.7,7245,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451739,43590.00
12/18/2015 10:15,2,0.377,ACTIVE,212.61,341.15,59.981,1450451703,"201051344001158","219011344069620",31.27,-3.50,0,333.63,350.17,11.9,9.6,0.066,306187.8,306187.8,7248,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451740,43591.00
12/18/2015 10:15,2,0.430,ACTIVE,213.06,342.05,59.949,1450451703,"201051344000576","219011344069620",31.21,-3.00,0,334.54,350.17,13.6,11.2,0.057,308223.4,308223.4,7245,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451741,43592.00
12/18/2015 10:15,2,0.312,ACTIVE,211.25,338.44,59.975,1450451703,"274151322000087","219011344069620",29.54,0.50,0,333.63,342.65,9.3,7.1,0.049,555142.8,555142.8,1127,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451742,43593.00
12/18/2015 10:15,2,0.414,ACTIVE,213.06,343.25,59.996,1450451703,"201051344000633","219011344069620",31.09,-2.50,0,338.44,352.87,13.1,10.7,0.057,301795.7,301795.7,7248,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450451743,43594.00
12/18/2015 10:30,2,0.527,ACTIVE,212.83,342.35,60.012,1450452603,"201051344000645","219011344069620",30.43,-2.00,0,335.14,358.28,16.3,13.8,0.093,308944.0,308944.0,7245,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452605,43595.00
12/18/2015 10:30,2,0.418,ACTIVE,211.03,337.84,60.002,1450452603,"274151322000085","219011344069620",30.71,0.00,0,334.24,345.36,13.0,10.6,0.075,582399.9,582399.9,1123,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452605,43596.00
12/18/2015 10:30,2,0.527,ACTIVE,212.83,342.95,60.007,1450452603,"201051344000633","219011344069620",30.79,-2.50,0,334.84,361.29,16.5,14.0,0.102,301798.9,301798.9,7249,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452606,43597.00
12/18/2015 10:30,2,0.525,ACTIVE,212.38,348.06,60.002,1450452603,"201051344000469","219011344069620",32.01,-3.50,0,333.33,360.08,17.0,14.5,0.093,302739.1,302739.1,7260,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452607,43598.00
12/18/2015 10:30,2,0.500,ACTIVE,211.25,342.65,60.002,1450452603,"201051344000646","219011344069620",31.43,-2.00,0,331.53,364.29,15.9,13.4,0.093,307699.4,307699.4,11893,0,0,0,L,1122011218,0,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452608,43599.00
12/18/2015 10:30,2,0.438,ACTIVE,210.80,340.25,59.991,1450452603,"274151322000052","219011344069620",30.51,0.00,0,333.63,346.56,13.5,11.1,0.088,589955.4,589955.4,1124,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452609,43600.00
12/18/2015 10:30,2,0.500,ACTIVE,211.70,340.25,60.002,1450452603,"201051344000585","219011344069620",30.06,-1.50,0,333.03,359.18,15.2,12.7,0.093,312302.3,312302.3,11898,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452610,43601.00
12/18/2015 10:30,2,0.480,ACTIVE,211.25,339.34,59.991,1450452603,"201051344001230","219011344069620",30.91,-2.00,0,331.83,359.18,15.1,12.6,0.088,310823.5,310823.5,11931,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452611,43602.00
12/18/2015 10:30,2,0.529,ACTIVE,211.93,340.25,59.996,1450452603,"201051344000582","219011344069620",29.96,-3.00,0,332.73,363.69,16.0,13.5,0.093,305614.0,305614.0,11892,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452612,43603.00
12/18/2015 10:30,2,0.535,ACTIVE,211.03,339.95,59.954,1450452603,"201051344000955","219011344069620",31.15,-2.00,0,331.83,357.98,16.9,14.4,0.088,314491.1,314491.1,11893,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452613,43604.00
12/18/2015 10:30,2,0.266,ACTIVE,211.03,429.22,60.002,1450452603,"274151322000094","219011344069620",40.69,1.00,0,335.14,444.85,11.0,8.7,0.062,475810.4,475810.4,1160,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452614,43605.00
12/18/2015 10:30,2,0.529,ACTIVE,212.38,341.45,60.002,1450452603,"201051344000579","219011344069620",31.35,-1.50,0,334.54,365.49,16.8,14.3,0.088,316360.8,316360.8,7244,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452615,43606.00
12/18/2015 10:30,2,0.525,ACTIVE,211.03,339.04,60.002,1450452603,"201051344000890","219011344069620",31.13,-1.00,0,332.43,364.29,16.6,14.0,0.088,313089.3,313089.3,11903,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452616,43607.00
12/18/2015 10:30,2,0.520,ACTIVE,211.48,344.15,60.002,1450452603,"201051344000438","219011344069620",31.65,-2.50,0,332.43,363.99,16.7,14.2,0.088,314785.7,314785.7,11896,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452617,43608.00
12/18/2015 10:30,2,0.574,ACTIVE,211.48,339.95,60.002,1450452603,"201051344000417","219011344069620",29.58,-1.50,0,332.43,362.49,17.2,14.7,0.084,308964.3,308964.3,11903,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452618,43609.00
12/18/2015 10:30,2,0.402,ACTIVE,211.03,340.55,59.991,1450452603,"274151322000083","219011344069620",30.36,0.00,0,334.24,345.66,12.4,10.0,0.075,584432.2,584432.2,1127,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452618,43610.00
12/18/2015 10:30,2,0.430,ACTIVE,211.70,339.65,60.007,1450452603,"274151322000076","219011344069620",31.03,0.00,0,334.84,351.67,13.5,11.1,0.084,620722.9,620722.9,1121,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452619,43611.00
12/18/2015 10:30,2,0.482,ACTIVE,212.16,340.85,60.012,1450452603,"201051344000868","219011344069620",31.13,-3.00,0,334.24,361.59,15.3,12.8,0.088,300457.2,300457.2,7246,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452620,43612.00
12/18/2015 10:30,2,0.418,ACTIVE,211.03,338.44,60.007,1450452603,"274151322000095","219011344069620",30.71,-0.50,0,333.93,348.06,13.0,10.6,0.075,613675.8,613675.8,1123,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452621,43613.00
12/18/2015 10:30,2,0.475,ACTIVE,211.93,341.75,59.991,1450452603,"201051344000988","219011344069620",31.09,-2.00,0,333.63,363.99,15.0,12.5,0.097,300807.9,300807.9,7245,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452622,43614.00
12/18/2015 10:30,2,0.496,ACTIVE,211.03,337.84,60.018,1450452603,"201051344001025","219011344069620",30.69,-2.50,0,332.13,360.99,15.5,13.0,0.088,312823.4,312823.4,11897,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452623,43615.00
12/18/2015 10:30,2,0.527,ACTIVE,211.93,340.55,60.002,1450452603,"201051344000458","219011344069620",29.98,-1.00,0,333.93,363.39,16.1,13.6,0.093,310660.8,310660.8,7251,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452624,43616.00
12/18/2015 10:30,2,0.510,ACTIVE,212.83,342.05,60.007,1450452603,"201051344000853","219011344069620",29.96,-2.50,0,335.44,363.09,15.4,13.0,0.088,307539.6,307539.6,7257,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452625,43617.00
12/18/2015 10:30,2,0.492,ACTIVE,211.48,340.55,59.970,1450452603,"201051344000685","219011344069620",31.15,-2.00,0,333.03,359.18,15.6,13.1,0.088,314436.1,314436.1,11909,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452626,43618.00
12/18/2015 10:30,2,0.467,ACTIVE,211.25,339.65,60.007,1450452603,"201051344000917","219011344069620",30.63,-1.00,0,331.83,359.78,14.5,12.1,0.084,312130.7,312130.7,11922,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452627,43619.00
12/18/2015 10:30,2,0.451,ACTIVE,211.48,340.25,59.986,1450452603,"201051344001145","219011344069620",31.19,-2.00,0,332.43,359.78,14.3,11.8,0.084,315220.6,315220.6,11925,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452627,43620.00
12/18/2015 10:30,2,0.533,ACTIVE,211.25,339.65,60.002,1450452603,"201051344000651","219011344069620",28.86,-3.50,0,332.13,358.58,15.6,13.1,0.084,309276.7,309276.7,11900,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452628,43621.00
12/18/2015 10:30,2,0.371,ACTIVE,210.57,338.74,59.996,1450452603,"274151322000088","219011344069620",29.70,0.00,0,333.03,345.06,11.2,8.9,0.066,567556.4,567556.4,1124,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452629,43622.00
12/18/2015 10:30,2,0.271,ACTIVE,211.48,425.61,59.986,1450452603,"274151322000068","219011344069620",40.26,3.00,0,336.64,463.18,11.1,8.8,0.049,475708.5,475708.5,1161,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452630,43623.00
12/18/2015 10:30,2,0.455,ACTIVE,210.80,338.14,60.002,1450452603,"201051344001135","219011344069620",30.71,-2.50,0,331.83,359.78,14.1,11.7,0.084,305901.1,305901.1,11891,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452631,43624.00
12/18/2015 10:30,2,0.502,ACTIVE,211.93,340.85,60.007,1450452603,"201051344000594","219011344069620",30.87,-2.00,0,331.83,363.39,15.8,13.3,0.084,311845.8,311845.8,7243,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452632,43625.00
12/18/2015 10:30,2,0.463,ACTIVE,211.25,338.74,59.965,1450452603,"201051344001203","219011344069620",31.17,-2.00,0,333.33,366.10,14.7,12.2,0.080,312215.5,312215.5,11904,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452633,43626.00
12/18/2015 10:30,2,0.379,ACTIVE,210.80,339.04,59.970,1450452603,"274151322000054","219011344069620",30.53,0.50,0,333.63,346.26,11.7,9.4,0.062,579673.4,579673.4,1125,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452634,43627.00
12/18/2015 10:30,2,0.461,ACTIVE,212.61,340.55,60.012,1450452603,"201051344000867","219011344069620",31.17,-1.50,0,334.84,357.98,14.5,12.1,0.075,300943.5,300943.5,7238,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452635,43628.00
12/18/2015 10:30,2,0.502,ACTIVE,211.03,345.36,60.002,1450452603,"201051344001093","219011344069620",31.77,-1.00,0,331.83,363.39,16.2,13.7,0.075,310357.0,310357.0,11917,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452636,43629.00
12/18/2015 10:30,2,0.385,ACTIVE,212.16,344.76,59.996,1450452603,"201051344000900","219011344069620",31.77,-3.00,0,334.24,356.18,12.4,10.1,0.084,313938.1,313938.1,7245,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452637,43630.00
12/18/2015 10:30,2,0.488,ACTIVE,212.38,343.55,60.007,1450452603,"201051344000648","219011344069620",31.69,-3.50,0,334.24,359.48,15.7,13.2,0.084,307762.4,307762.4,7240,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452638,43631.00
12/18/2015 10:30,2,0.490,ACTIVE,212.38,341.75,60.012,1450452603,"201051344000569","219011344069620",30.71,-2.00,0,334.54,363.99,15.3,12.8,0.084,315333.0,315333.0,7239,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452639,43632.00
12/18/2015 10:30,2,0.461,ACTIVE,212.16,340.55,59.986,1450452603,"201051344000983","219011344069620",30.57,-2.00,0,334.24,358.28,14.3,11.9,0.084,310624.9,310624.9,7246,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452640,43633.00
12/18/2015 10:30,2,0.449,ACTIVE,212.38,341.75,59.991,1450452603,"201051344001158","219011344069620",30.63,-3.00,0,334.24,358.88,14.0,11.6,0.080,306190.9,306190.9,7249,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452641,43634.00
12/18/2015 10:30,2,0.512,ACTIVE,212.61,342.65,60.002,1450452603,"201051344000576","219011344069620",30.10,-3.00,0,334.24,360.69,15.6,13.1,0.084,308227.0,308227.0,7246,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452641,43635.00
12/18/2015 10:30,2,0.381,ACTIVE,211.03,338.74,59.986,1450452603,"274151322000087","219011344069620",29.60,1.00,0,333.63,345.06,11.4,9.1,0.062,555145.3,555145.3,1128,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450452642,43636.00
12/18/2015 10:45,2,0.574,ACTIVE,212.83,342.65,59.954,1450453503,"201051344000645","219011344069620",31.21,-1.50,0,334.54,357.68,18.2,15.6,0.110,308946.9,308946.9,7246,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453505,43637.00
12/18/2015 10:45,2,0.475,ACTIVE,211.48,341.15,59.954,1450453503,"274151322000085","219011344069620",30.36,0.00,0,334.54,345.96,14.6,12.2,0.093,582402.0,582402.0,1124,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453506,43638.00
12/18/2015 10:45,2,0.570,ACTIVE,213.06,348.36,59.965,1450453503,"201051344000633","219011344069620",31.97,-2.00,0,334.54,361.59,18.5,15.9,0.115,301801.9,301801.9,7250,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453507,43639.00
12/18/2015 10:45,2,0.596,ACTIVE,212.61,344.15,59.965,1450453503,"201051344000469","219011344069620",31.59,-3.50,0,334.24,363.69,19.1,16.5,0.115,302742.2,302742.2,7261,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453507,43640.00
12/18/2015 10:45,2,0.566,ACTIVE,211.25,340.85,59.975,1450453503,"201051344000646","219011344069620",30.55,-2.00,0,331.83,365.49,17.6,15.0,0.106,307702.2,307702.2,11894,0,0,0,L,1122011218,0,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453508,43641.00
12/18/2015 10:45,2,0.488,ACTIVE,211.03,341.45,59.970,1450453503,"274151322000052","219011344069620",30.95,0.50,0,333.63,347.46,15.3,12.8,0.084,589957.6,589957.6,1125,0,0,0,L,1151911521,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453509,43642.00
12/18/2015 10:45,2,0.549,ACTIVE,211.48,343.55,59.938,1450453503,"201051344000585","219011344069620",31.45,-1.50,0,332.13,360.08,17.5,15.0,0.110,312305.1,312305.1,11899,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453510,43643.00
12/18/2015 10:45,2,0.539,ACTIVE,211.48,344.45,59.959,1450453503,"201051344001230","219011344069620",31.65,-2.00,0,330.93,360.99,17.3,14.8,0.102,310826.2,310826.2,11932,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453511,43644.00
12/18/2015 10:45,2,0.566,ACTIVE,211.93,345.66,59.975,1450453503,"201051344000582","219011344069620",31.75,-2.50,0,331.83,364.89,18.2,15.7,0.106,305617.0,305617.0,11893,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453512,43645.00
12/18/2015 10:45,2,0.582,ACTIVE,211.03,347.16,59.949,1450453503,"201051344000955","219011344069620",31.95,-1.50,0,330.93,359.18,18.9,16.3,0.110,314494.2,314494.2,11894,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453513,43646.00
12/18/2015 10:45,2,0.307,ACTIVE,211.25,429.22,59.965,1450453503,"274151322000094","219011344069620",40.73,1.00,0,336.04,437.03,12.7,10.3,0.057,475812.1,475812.1,1161,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453514,43647.00
12/18/2015 10:45,2,0.570,ACTIVE,212.61,351.37,59.959,1450453503,"201051344000579","219011344069620",32.46,-1.50,0,334.84,365.80,18.8,16.2,0.110,316363.9,316363.9,7245,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453515,43648.00
12/18/2015 10:45,2,0.584,ACTIVE,211.03,346.56,59.965,1450453503,"201051344000890","219011344069620",31.91,-1.00,0,331.53,363.09,18.9,16.3,0.110,313092.3,313092.3,11904,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453516,43649.00
12/18/2015 10:45,2,0.586,ACTIVE,211.48,344.76,59.965,1450453503,"201051344000438","219011344069620",31.69,-2.00,0,332.73,363.39,18.9,16.3,0.106,314788.8,314788.8,11897,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453516,43650.00
12/18/2015 10:45,2,0.621,ACTIVE,211.48,340.25,59.970,1450453503,"201051344000417","219011344069620",31.01,-1.50,0,332.13,358.58,19.5,16.9,0.110,308967.6,308967.6,11904,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453517,43651.00
12/18/2015 10:45,2,0.461,ACTIVE,211.25,340.85,59.970,1450453503,"274151322000083","219011344069620",30.75,0.50,0,334.54,346.26,14.3,11.9,0.088,584434.3,584434.3,1128,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453518,43652.00
12/18/2015 10:45,2,0.496,ACTIVE,211.93,338.74,59.975,1450453503,"274151322000076","219011344069620",31.05,0.50,0,335.44,351.67,15.6,13.1,0.093,620725.2,620725.2,1122,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453519,43653.00
12/18/2015 10:45,2,0.557,ACTIVE,212.38,342.35,59.938,1450453503,"201051344000868","219011344069620",31.09,-2.50,0,333.03,360.38,17.5,15.0,0.110,300460.0,300460.0,7247,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453520,43654.00
12/18/2015 10:45,2,0.480,ACTIVE,211.25,339.04,59.959,1450453503,"274151322000095","219011344069620",31.01,-0.50,0,334.54,348.06,15.1,12.6,0.088,613678.0,613678.0,1124,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453521,43655.00
12/18/2015 10:45,2,0.555,ACTIVE,212.16,343.85,59.981,1450453503,"201051344000988","219011344069620",30.93,-2.00,0,332.73,361.59,17.4,14.9,0.110,300810.6,300810.6,7246,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453522,43656.00
12/18/2015 10:45,2,0.559,ACTIVE,211.03,338.74,59.991,1450453503,"201051344001025","219011344069620",31.07,-2.50,0,331.83,361.29,17.6,15.1,0.106,312826.3,312826.3,11898,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453523,43657.00
12/18/2015 10:45,2,0.594,ACTIVE,212.38,342.05,59.981,1450453503,"201051344000458","219011344069620",30.45,-0.50,0,333.03,365.19,18.4,15.8,0.110,310663.8,310663.8,7252,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453524,43658.00
12/18/2015 10:45,2,0.572,ACTIVE,212.83,343.85,59.965,1450453503,"201051344000853","219011344069620",30.42,-2.50,0,334.54,362.19,17.7,15.1,0.110,307542.5,307542.5,7258,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453525,43659.00
12/18/2015 10:45,2,0.564,ACTIVE,211.48,340.85,59.975,1450453503,"201051344000685","219011344069620",31.23,-1.50,0,331.53,363.09,17.9,15.3,0.110,314439.0,314439.0,11910,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453526,43660.00
12/18/2015 10:45,2,0.533,ACTIVE,211.48,343.85,59.970,1450453503,"201051344000917","219011344069620",31.51,-1.00,0,331.53,357.98,17.1,14.5,0.102,312133.4,312133.4,11923,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453527,43661.00
12/18/2015 10:45,2,0.531,ACTIVE,211.48,340.85,59.938,1450453503,"201051344001145","219011344069620",30.99,-2.00,0,333.03,358.28,16.7,14.2,0.110,315223.3,315223.3,11926,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453528,43662.00
12/18/2015 10:45,2,0.590,ACTIVE,211.25,340.25,59.959,1450453503,"201051344000651","219011344069620",30.28,-3.00,0,332.73,358.58,18.1,15.5,0.106,309279.7,309279.7,11901,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453529,43663.00
12/18/2015 10:45,2,0.434,ACTIVE,210.80,338.74,59.965,1450453503,"274151322000088","219011344069620",30.08,0.50,0,333.63,345.06,13.2,10.8,0.080,567558.3,567558.3,1125,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453530,43664.00
12/18/2015 10:45,2,0.314,ACTIVE,212.16,429.52,59.991,1450453503,"274151322000068","219011344069620",40.67,3.00,0,336.04,455.97,13.0,10.7,0.071,475710.3,475710.3,1162,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453531,43665.00
12/18/2015 10:45,2,0.510,ACTIVE,211.03,345.66,59.959,1450453503,"201051344001135","219011344069620",31.83,-2.00,0,331.53,365.49,16.5,14.0,0.102,305903.7,305903.7,11892,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453531,43666.00
12/18/2015 10:45,2,0.551,ACTIVE,211.93,352.27,59.970,1450453503,"201051344000594","219011344069620",32.48,-1.50,0,332.43,365.49,18.2,15.6,0.097,311848.7,311848.7,7244,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453533,43667.00
12/18/2015 10:45,2,0.541,ACTIVE,211.48,339.65,59.965,1450453503,"201051344001203","219011344069620",30.87,-2.00,0,332.13,360.99,16.9,14.4,0.110,312218.3,312218.3,11905,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453534,43668.00
12/18/2015 10:45,2,0.447,ACTIVE,211.25,339.04,59.954,1450453503,"274151322000054","219011344069620",30.53,0.50,0,333.93,345.96,13.9,11.5,0.075,579675.4,579675.4,1126,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453535,43669.00
12/18/2015 10:45,2,0.539,ACTIVE,212.61,341.45,59.970,1450453503,"201051344000867","219011344069620",31.03,-1.00,0,334.24,358.88,17.0,14.5,0.097,300946.3,300946.3,7239,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453535,43670.00
12/18/2015 10:45,2,0.592,ACTIVE,211.25,340.55,59.975,1450453503,"201051344001093","219011344069620",31.09,-1.00,0,331.83,363.39,18.7,16.1,0.102,310360.2,310360.2,11918,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453536,43671.00
12/18/2015 10:45,2,0.467,ACTIVE,212.38,342.35,59.965,1450453503,"201051344000900","219011344069620",31.39,-2.50,0,335.74,356.18,14.8,12.4,0.097,313940.4,313940.4,7246,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453537,43672.00
12/18/2015 10:45,2,0.572,ACTIVE,212.61,342.05,59.970,1450453503,"201051344000648","219011344069620",31.31,-3.00,0,334.54,362.49,18.1,15.6,0.110,307765.5,307765.5,7241,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453538,43673.00
12/18/2015 10:45,2,0.559,ACTIVE,212.61,341.75,59.970,1450453503,"201051344000569","219011344069620",31.27,-2.00,0,334.84,362.79,17.7,15.2,0.102,315336.0,315336.0,7240,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453539,43674.00
12/18/2015 10:45,2,0.527,ACTIVE,212.38,341.75,59.986,1450453503,"201051344000983","219011344069620",31.35,-2.00,0,333.63,360.99,16.8,14.3,0.110,310627.7,310627.7,7247,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453540,43675.00
12/18/2015 10:45,2,0.514,ACTIVE,212.61,344.15,59.970,1450453503,"201051344001158","219011344069620",31.61,-3.00,0,334.84,357.68,16.5,14.0,0.106,306193.7,306193.7,7250,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453541,43676.00
12/18/2015 10:45,2,0.562,ACTIVE,213.06,344.76,59.975,1450453503,"201051344000576","219011344069620",31.71,-2.50,0,334.54,358.28,18.1,15.5,0.093,308230.1,308230.1,7247,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453542,43677.00
12/18/2015 10:45,2,0.453,ACTIVE,211.48,337.84,59.965,1450453503,"274151322000087","219011344069620",29.44,1.00,0,333.93,345.96,13.5,11.1,0.062,555147.3,555147.3,1129,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450453543,43678.00
12/18/2015 11:00,2,0.822,ACTIVE,212.83,350.47,59.986,1450454403,"201051344000645","219011344069620",32.08,-1.50,0,335.14,374.81,26.8,23.9,0.181,308951.1,308951.1,7247,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454404,43679.00
12/18/2015 11:00,2,0.703,ACTIVE,211.03,344.15,59.986,1450454403,"274151322000085","219011344069620",31.33,0.00,0,331.83,362.79,22.3,19.6,0.141,582405.3,582405.3,1125,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454405,43680.00
12/18/2015 11:00,2,0.814,ACTIVE,212.83,354.07,59.991,1450454403,"201051344000633","219011344069620",32.34,-2.00,0,335.14,375.71,26.8,23.9,0.194,301806.2,301806.2,7251,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454406,43681.00
12/18/2015 11:00,2,0.822,ACTIVE,212.61,356.78,59.986,1450454403,"201051344000469","219011344069620",32.72,-3.00,0,333.93,378.42,27.3,24.4,0.190,302746.7,302746.7,7262,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454407,43682.00
12/18/2015 11:00,2,0.770,ACTIVE,210.57,358.88,59.965,1450454403,"201051344000646","219011344069620",32.90,-2.00,0,331.23,374.81,25.6,22.8,0.177,307706.3,307706.3,11895,0,0,0,L,1122011218,0,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454408,43683.00
12/18/2015 11:00,2,0.744,ACTIVE,210.57,344.45,59.986,1450454403,"274151322000052","219011344069620",31.25,0.50,0,330.93,363.39,23.6,20.8,0.150,589961.2,589961.2,1126,0,0,0,L,1151911521,0,120.20,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454409,43684.00
12/18/2015 11:00,2,0.807,ACTIVE,211.25,348.06,59.991,1450454403,"201051344000585","219011344069620",31.75,-1.50,0,333.33,374.81,26.0,23.2,0.186,312309.2,312309.2,11900,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454410,43685.00
12/18/2015 11:00,2,0.783,ACTIVE,210.80,346.86,59.981,1450454403,"201051344001230","219011344069620",31.63,-1.50,0,331.53,373.91,25.1,22.3,0.177,310830.2,310830.2,11933,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454411,43686.00
12/18/2015 11:00,2,0.826,ACTIVE,211.48,347.76,60.002,1450454403,"201051344000582","219011344069620",31.69,-2.50,0,333.33,373.31,26.6,23.7,0.181,305621.3,305621.3,11894,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454411,43687.00
12/18/2015 11:00,2,0.826,ACTIVE,210.57,354.07,60.012,1450454403,"201051344000955","219011344069620",32.42,-1.50,0,332.13,376.92,27.1,24.3,0.190,314498.6,314498.6,11895,0,0,0,L,1122011218,0,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454412,43688.00
12/18/2015 11:00,2,0.479,ACTIVE,210.80,443.64,59.970,1450454403,"274151322000094","219011344069620",42.18,1.50,0,335.44,465.28,20.3,17.7,0.124,475815.0,475815.0,1162,0,0,0,L,1151911521,0,120.42,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454413,43689.00
12/18/2015 11:00,2,0.826,ACTIVE,212.61,359.78,59.996,1450454403,"201051344000579","219011344069620",33.02,-1.50,0,334.54,379.32,27.6,24.7,0.190,316368.3,316368.3,7246,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454414,43690.00
12/18/2015 11:00,2,0.830,ACTIVE,210.80,357.38,59.986,1450454403,"201051344000890","219011344069620",32.80,-0.50,0,331.83,378.42,27.6,24.7,0.186,313096.8,313096.8,11905,0,0,0,L,1122011218,0,121.33,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454415,43691.00
12/18/2015 11:00,2,0.832,ACTIVE,210.80,356.18,59.986,1450454403,"201051344000438","219011344069620",32.62,-2.00,0,332.13,379.92,27.6,24.7,0.186,314793.2,314793.2,11898,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454416,43692.00
12/18/2015 11:00,2,0.877,ACTIVE,211.03,345.96,59.981,1450454403,"201051344000417","219011344069620",31.53,-1.00,0,331.53,373.01,28.0,25.1,0.190,308972.2,308972.2,11905,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454417,43693.00
12/18/2015 11:00,2,0.723,ACTIVE,211.03,348.96,59.986,1450454403,"274151322000083","219011344069620",31.63,0.50,0,331.83,362.19,23.2,20.4,0.146,584437.7,584437.7,1129,0,0,0,L,1151911521,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454418,43694.00
12/18/2015 11:00,2,0.779,ACTIVE,211.70,346.86,59.996,1450454403,"274151322000076","219011344069620",31.93,0.50,0,334.84,370.30,25.3,22.5,0.164,620728.9,620728.9,1123,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454419,43695.00
12/18/2015 11:00,2,0.830,ACTIVE,212.16,350.47,59.981,1450454403,"201051344000868","219011344069620",31.97,-2.50,0,334.24,374.81,26.9,24.0,0.190,300464.2,300464.2,7248,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454420,43696.00
12/18/2015 11:00,2,0.779,ACTIVE,211.03,342.05,59.986,1450454403,"274151322000095","219011344069620",31.53,0.00,0,332.43,367.60,24.9,22.1,0.155,613681.7,613681.7,1125,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454421,43697.00
12/18/2015 11:00,2,0.834,ACTIVE,212.38,350.17,59.959,1450454403,"201051344000988","219011344069620",31.85,-1.50,0,333.03,375.71,27.0,24.1,0.194,300814.8,300814.8,7247,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454422,43698.00
12/18/2015 11:00,2,0.830,ACTIVE,210.57,351.97,59.996,1450454403,"201051344001025","219011344069620",32.24,-2.00,0,330.93,373.61,27.1,24.2,0.194,312830.6,312830.6,11899,0,0,0,L,1122011218,0,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454423,43699.00
12/18/2015 11:00,2,0.861,ACTIVE,212.38,351.97,59.986,1450454403,"201051344000458","219011344069620",32.14,-0.50,0,333.93,375.11,28.1,25.2,0.199,310668.3,310668.3,7253,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454423,43700.00
12/18/2015 11:00,2,0.844,ACTIVE,213.06,351.37,59.986,1450454403,"201051344000853","219011344069620",32.07,-2.00,0,335.44,376.62,27.4,24.6,0.194,307546.8,307546.8,7259,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454424,43701.00
12/18/2015 11:00,2,0.842,ACTIVE,211.25,348.06,59.975,1450454403,"201051344000685","219011344069620",31.81,-1.50,0,331.83,373.91,27.1,24.3,0.199,314443.3,314443.3,11911,0,0,0,L,1122011218,0,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454425,43702.00
12/18/2015 11:00,2,0.807,ACTIVE,211.25,349.26,59.981,1450454403,"201051344000917","219011344069620",31.87,-0.50,0,332.13,377.22,26.1,23.3,0.181,312137.4,312137.4,11924,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454426,43703.00
12/18/2015 11:00,2,0.789,ACTIVE,211.25,354.07,59.981,1450454403,"201051344001145","219011344069620",32.46,-2.00,0,332.73,374.21,25.9,23.1,0.190,315227.3,315227.3,11927,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454427,43704.00
12/18/2015 11:00,2,0.861,ACTIVE,211.03,347.16,59.975,1450454403,"201051344000651","219011344069620",31.69,-3.00,0,332.73,375.41,27.7,24.8,0.190,309284.2,309284.2,11902,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454428,43705.00
12/18/2015 11:00,2,0.715,ACTIVE,210.57,343.55,59.954,1450454403,"274151322000088","219011344069620",31.11,0.50,0,330.63,360.38,22.6,19.8,0.137,567561.5,567561.5,1126,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454429,43706.00
12/18/2015 11:00,2,0.506,ACTIVE,211.48,448.45,59.981,1450454403,"274151322000068","219011344069620",42.44,3.70,0,335.74,467.39,21.7,19.1,0.128,475713.5,475713.5,1163,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454430,43707.00
12/18/2015 11:00,2,0.801,ACTIVE,210.57,354.07,59.970,1450454403,"201051344001135","219011344069620",32.40,-2.00,0,331.83,373.91,26.3,23.4,0.190,305907.7,305907.7,11893,0,0,0,L,1122011218,0,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454431,43708.00
12/18/2015 11:00,2,0.867,ACTIVE,211.93,352.27,59.970,1450454403,"201051344000594","219011344069620",32.12,-1.50,0,333.33,376.01,28.2,25.3,0.194,311853.2,311853.2,7245,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454432,43709.00
12/18/2015 11:00,2,0.830,ACTIVE,211.03,347.16,60.007,1450454403,"201051344001203","219011344069620",31.75,-2.00,0,332.13,375.71,26.8,23.9,0.199,312222.4,312222.4,11906,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454433,43710.00
12/18/2015 11:00,2,0.748,ACTIVE,211.03,342.05,59.965,1450454403,"274151322000054","219011344069620",31.41,1.00,0,331.23,363.69,23.8,21.0,0.155,579678.9,579678.9,1127,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454434,43711.00
12/18/2015 11:00,2,0.840,ACTIVE,212.83,350.77,59.970,1450454403,"201051344000867","219011344069620",32.10,-1.00,0,333.63,373.61,27.4,24.5,0.194,300950.6,300950.6,7240,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454435,43712.00
12/18/2015 11:00,2,0.875,ACTIVE,211.03,349.56,60.002,1450454403,"201051344001093","219011344069620",31.91,-1.00,0,330.93,374.51,28.3,25.4,0.186,310364.7,310364.7,11919,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454436,43713.00
12/18/2015 11:00,2,0.779,ACTIVE,212.38,353.17,59.965,1450454403,"201051344000900","219011344069620",32.24,-2.50,0,334.24,374.81,25.5,22.7,0.194,313944.1,313944.1,7247,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454437,43714.00
12/18/2015 11:00,2,0.883,ACTIVE,212.61,349.56,59.970,1450454403,"201051344000648","219011344069620",31.95,-3.00,0,334.24,375.71,28.6,25.7,0.194,307770.0,307770.0,7242,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454438,43715.00
12/18/2015 11:00,2,0.881,ACTIVE,212.61,347.76,59.959,1450454403,"201051344000569","219011344069620",31.69,-1.50,0,333.93,376.62,28.3,25.4,0.199,315340.4,315340.4,7241,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454439,43716.00
12/18/2015 11:00,2,0.832,ACTIVE,212.38,354.67,59.975,1450454403,"201051344000983","219011344069620",32.38,-2.00,0,333.93,375.71,27.4,24.5,0.208,310631.9,310631.9,7248,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454439,43717.00
12/18/2015 11:00,2,0.838,ACTIVE,212.83,348.36,59.991,1450454403,"201051344001158","219011344069620",31.81,-3.00,0,334.84,375.11,27.0,24.2,0.203,306197.8,306197.8,7251,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454440,43718.00
12/18/2015 11:00,2,0.887,ACTIVE,213.06,349.86,59.959,1450454403,"201051344000576","219011344069620",31.89,-2.50,0,334.54,375.71,28.7,25.8,0.194,308234.6,308234.6,7248,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454441,43719.00
12/18/2015 11:00,2,0.744,ACTIVE,210.80,342.05,59.954,1450454403,"274151322000087","219011344069620",31.33,1.50,0,330.33,361.89,23.6,20.8,0.146,555150.7,555150.7,1130,0,0,0,L,1151911521,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450454442,43720.00
12/18/2015 11:15,2,1.098,ACTIVE,213.96,354.67,59.996,1450455303,"201051344000645","219011344069620",32.22,-1.50,0,334.84,379.92,35.9,32.7,0.265,308957.7,308957.7,7248,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455304,43721.00
12/18/2015 11:15,2,0.980,ACTIVE,211.70,349.86,59.975,1450455303,"274151322000085","219011344069620",31.63,0.50,0,330.63,366.40,31.4,28.4,0.194,582410.9,582410.9,1126,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455305,43722.00
