ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 11:15,2,1.088,ACTIVE,213.96,357.98,59.981,1450455303,"201051344000633","219011344069620",32.54,-2.00,0,335.14,381.42,35.9,32.7,0.274,301812.8,301812.8,7252,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455306,43723.00
12/18/2015 11:15,2,1.102,ACTIVE,213.74,359.78,60.007,1450455303,"201051344000469","219011344069620",32.72,-3.00,0,333.63,381.42,36.5,33.3,0.274,302753.4,302753.4,7263,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455307,43724.00
12/18/2015 11:15,2,1.053,ACTIVE,211.70,359.48,59.965,1450455303,"201051344000646","219011344069620",32.70,-1.50,0,332.73,379.02,34.9,31.8,0.270,307712.6,307712.6,11896,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455308,43725.00
12/18/2015 11:15,2,1.037,ACTIVE,211.70,346.86,59.970,1450455303,"274151322000052","219011344069620",31.69,1.00,0,330.33,367.30,33.3,30.2,0.217,589967.0,589967.0,1127,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455309,43726.00
12/18/2015 11:15,2,1.074,ACTIVE,212.16,360.08,59.970,1450455303,"201051344000585","219011344069620",32.72,-1.00,0,332.13,379.32,35.7,32.5,0.278,312315.5,312315.5,11901,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455310,43727.00
12/18/2015 11:15,2,1.000,ACTIVE,211.70,357.68,59.986,1450455303,"201051344001230","219011344069620",32.54,-1.00,0,333.03,378.42,33.0,29.9,0.247,310836.2,310836.2,11934,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455310,43728.00
12/18/2015 11:15,2,1.092,ACTIVE,212.38,358.58,60.034,1450455303,"201051344000582","219011344069620",32.64,-2.50,0,332.43,379.92,36.1,32.9,0.261,305627.7,305627.7,11895,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455311,43729.00
12/18/2015 11:15,2,1.115,ACTIVE,211.48,358.88,59.954,1450455303,"201051344000955","219011344069620",32.64,-1.00,0,332.13,377.22,36.9,33.7,0.274,314505.2,314505.2,11896,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455312,43730.00
12/18/2015 11:15,2,0.707,ACTIVE,211.93,446.05,59.965,1450455303,"274151322000094","219011344069620",42.00,2.50,0,334.84,462.58,30.2,27.2,0.203,475819.9,475819.9,1163,0,0,0,L,1151911521,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455313,43731.00
12/18/2015 11:15,2,1.145,ACTIVE,213.51,359.18,59.928,1450455303,"201051344000579","219011344069620",32.66,-1.00,0,334.24,379.92,37.9,34.6,0.278,316375.0,316375.0,7247,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455314,43732.00
12/18/2015 11:15,2,1.152,ACTIVE,211.70,356.18,59.981,1450455303,"201051344000890","219011344069620",32.38,-0.50,0,331.23,379.62,37.9,34.6,0.278,313103.5,313103.5,11906,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455315,43733.00
12/18/2015 11:15,2,1.139,ACTIVE,211.93,359.48,59.933,1450455303,"201051344000438","219011344069620",32.74,-1.50,0,332.73,379.92,37.8,34.6,0.283,314799.9,314799.9,11899,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455316,43734.00
12/18/2015 11:15,2,1.170,ACTIVE,212.16,357.08,59.981,1450455303,"201051344000417","219011344069620",32.40,-1.00,0,332.43,375.11,38.5,35.2,0.287,308979.0,308979.0,11906,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455317,43735.00
12/18/2015 11:15,2,1.068,ACTIVE,211.93,351.97,59.965,1450455303,"274151322000083","219011344069620",31.57,1.00,0,331.53,366.40,34.2,31.1,0.225,584443.3,584443.3,1130,0,0,0,L,1151911521,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455318,43736.00
12/18/2015 11:15,2,1.135,ACTIVE,212.61,359.78,59.975,1450455303,"274151322000076","219011344069620",32.42,1.00,0,332.43,376.31,37.3,34.1,0.256,620735.2,620735.2,1124,0,0,0,L,1151911521,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455319,43737.00
12/18/2015 11:15,2,1.164,ACTIVE,213.51,356.48,60.012,1450455303,"201051344000868","219011344069620",32.34,-2.00,0,333.93,379.92,38.1,34.9,0.296,300470.8,300470.8,7249,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455320,43738.00
12/18/2015 11:15,2,1.139,ACTIVE,211.93,359.18,59.970,1450455303,"274151322000095","219011344069620",32.24,0.50,0,330.93,371.81,37.2,34.0,0.243,613687.7,613687.7,1126,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455321,43739.00
12/18/2015 11:15,2,1.162,ACTIVE,213.29,360.08,60.007,1450455303,"201051344000988","219011344069620",32.62,-2.00,0,333.03,378.72,38.5,35.2,0.305,300821.3,300821.3,7248,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455321,43740.00
12/18/2015 11:15,2,1.172,ACTIVE,211.93,357.98,59.965,1450455303,"201051344001025","219011344069620",32.52,-2.00,0,331.23,379.92,38.6,35.3,0.292,312837.1,312837.1,11900,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455322,43741.00
12/18/2015 11:15,2,1.205,ACTIVE,213.51,357.38,59.986,1450455303,"201051344000458","219011344069620",32.48,0.00,0,333.03,378.12,39.6,36.3,0.314,310675.1,310675.1,7254,0,0,0,L,1122011218,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455323,43742.00
12/18/2015 11:15,2,1.199,ACTIVE,214.19,359.18,59.991,1450455303,"201051344000853","219011344069620",32.60,-2.00,0,336.64,382.63,39.6,36.3,0.305,307553.4,307553.4,7260,0,0,0,L,1122011218,0,122.68,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455324,43743.00
12/18/2015 11:15,2,1.178,ACTIVE,212.16,357.08,59.944,1450455303,"201051344000685","219011344069620",32.32,-1.50,0,332.73,378.12,38.5,35.3,0.301,314449.8,314449.8,11912,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455325,43744.00
12/18/2015 11:15,2,1.088,ACTIVE,212.38,359.78,60.002,1450455303,"201051344000917","219011344069620",32.70,-0.50,0,331.23,377.82,36.1,32.9,0.278,312143.5,312143.5,11925,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455326,43745.00
12/18/2015 11:15,2,1.105,ACTIVE,212.16,358.28,59.991,1450455303,"201051344001145","219011344069620",32.58,-1.50,0,334.24,380.52,36.5,33.3,0.283,315233.4,315233.4,11928,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455327,43746.00
12/18/2015 11:15,2,1.209,ACTIVE,212.38,359.48,59.986,1450455303,"201051344000651","219011344069620",32.58,-2.50,0,332.73,377.82,40.0,36.6,0.301,309290.8,309290.8,11903,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455328,43747.00
12/18/2015 11:15,2,1.105,ACTIVE,211.70,343.25,59.981,1450455303,"274151322000088","219011344069620",31.21,1.00,0,329.73,364.29,35.0,31.8,0.217,567567.0,567567.0,1127,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455329,43748.00
12/18/2015 11:15,2,0.783,ACTIVE,212.83,445.15,59.986,1450455303,"274151322000068","219011344069620",42.16,4.00,0,335.74,474.00,33.4,30.3,0.208,475718.7,475718.7,1164,0,0,0,L,1151911521,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455329,43749.00
12/18/2015 11:15,2,1.170,ACTIVE,211.93,360.69,59.954,1450455303,"201051344001135","219011344069620",32.76,-1.50,0,332.73,379.62,38.8,35.6,0.309,305914.0,305914.0,11894,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455330,43750.00
12/18/2015 11:15,2,1.227,ACTIVE,213.06,363.69,59.991,1450455303,"201051344000594","219011344069620",32.96,-1.00,0,333.93,379.02,41.0,37.6,0.314,311859.9,311859.9,7246,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455331,43751.00
12/18/2015 11:15,2,1.189,ACTIVE,212.16,359.18,59.981,1450455303,"201051344001203","219011344069620",32.66,-1.50,0,334.24,378.42,39.4,36.1,0.309,312228.7,312228.7,11907,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455332,43752.00
12/18/2015 11:15,2,1.156,ACTIVE,211.93,347.16,60.002,1450455303,"274151322000054","219011344069620",31.69,1.00,0,330.93,367.00,37.1,33.9,0.252,579684.6,579684.6,1128,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455333,43753.00
12/18/2015 11:15,2,1.236,ACTIVE,213.74,357.38,59.991,1450455303,"201051344000867","219011344069620",32.44,-1.00,0,333.93,381.42,40.7,37.4,0.309,300957.1,300957.1,7241,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455334,43754.00
12/18/2015 11:15,2,1.193,ACTIVE,212.16,360.08,59.996,1450455303,"201051344001093","219011344069620",32.78,-0.50,0,332.43,378.42,39.7,36.4,0.287,310371.3,310371.3,11920,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455335,43755.00
12/18/2015 11:15,2,1.201,ACTIVE,213.51,358.88,59.996,1450455303,"201051344000900","219011344069620",32.44,-2.50,0,335.44,381.73,39.5,36.2,0.318,313950.2,313950.2,7248,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455336,43756.00
12/18/2015 11:15,2,1.277,ACTIVE,213.74,360.99,59.981,1450455303,"201051344000648","219011344069620",32.66,-2.50,0,334.54,380.22,42.3,38.9,0.323,307776.8,307776.8,7243,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455337,43757.00
12/18/2015 11:15,2,1.285,ACTIVE,213.96,360.99,60.028,1450455303,"201051344000569","219011344069620",32.64,-1.50,0,334.84,379.92,42.5,39.1,0.327,315347.2,315347.2,7242,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455338,43758.00
12/18/2015 11:15,2,1.240,ACTIVE,213.74,363.39,60.002,1450455303,"201051344000983","219011344069620",33.02,-2.00,0,334.24,380.52,41.5,38.1,0.336,310638.4,310638.4,7249,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455340,43759.00
12/18/2015 11:15,2,1.254,ACTIVE,214.19,360.99,60.012,1450455303,"201051344001158","219011344069620",32.70,-3.00,0,336.94,378.42,41.5,38.1,0.336,306204.2,306204.2,7252,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455341,43760.00
12/18/2015 11:15,2,1.303,ACTIVE,214.19,363.09,60.039,1450455303,"201051344000576","219011344069620",32.86,-2.00,0,334.54,379.92,43.4,40.0,0.327,308241.4,308241.4,7249,0,0,0,L,1122011218,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455342,43761.00
12/18/2015 11:15,2,1.193,ACTIVE,212.16,345.96,59.986,1450455303,"274151322000087","219011344069620",31.57,2.00,0,329.73,363.69,38.2,35.0,0.243,555156.3,555156.3,1131,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450455343,43762.00
12/18/2015 11:30,2,1.242,ACTIVE,214.19,354.37,59.933,1450456204,"201051344000645","219011344069620",32.14,-0.50,0,336.34,409.68,40.5,37.1,0.305,308970.4,308970.4,7249,0,0,0,L,1122011218,0,122.68,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456205,43763.00
12/18/2015 11:30,2,1.129,ACTIVE,212.38,345.96,59.949,1450456204,"274151322000085","219011344069620",31.27,1.50,0,334.54,390.44,35.8,32.6,0.239,582422.4,582422.4,1127,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456206,43764.00
12/18/2015 11:30,2,1.215,ACTIVE,214.19,360.08,59.944,1450456204,"201051344000633","219011344069620",32.64,-1.00,0,336.04,408.48,40.2,36.9,0.309,301825.3,301825.3,7253,0,0,0,L,1122011218,0,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456206,43765.00
12/18/2015 11:30,2,1.238,ACTIVE,213.96,359.48,59.986,1450456204,"201051344000469","219011344069620",32.64,-2.50,0,331.53,410.28,41.0,37.6,0.318,302766.0,302766.0,7264,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456207,43766.00
12/18/2015 11:30,2,1.201,ACTIVE,211.93,354.37,59.954,1450456204,"201051344000646","219011344069620",32.07,-0.50,0,331.83,408.48,39.0,35.7,0.309,307724.7,307724.7,11897,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456208,43767.00
12/18/2015 11:30,2,1.148,ACTIVE,212.16,351.37,59.949,1450456204,"274151322000052","219011344069620",31.67,2.50,0,333.63,392.55,36.8,33.6,0.247,589978.7,589978.7,1128,0,0,0,L,1151911521,0,121.10,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456209,43768.00
12/18/2015 11:30,2,1.213,ACTIVE,212.38,355.28,59.928,1450456204,"201051344000585","219011344069620",32.10,-0.50,0,335.14,409.38,39.5,36.2,0.305,312327.8,312327.8,11902,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456210,43769.00
12/18/2015 11:30,2,1.195,ACTIVE,211.93,355.28,59.959,1450456204,"201051344001230","219011344069620",32.08,0.00,0,334.24,409.08,38.9,35.6,0.301,310848.0,310848.0,11935,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456211,43770.00
12/18/2015 11:30,2,1.227,ACTIVE,212.61,355.58,59.981,1450456204,"201051344000582","219011344069620",32.12,-1.50,0,335.44,410.58,40.0,36.7,0.301,305640.0,305640.0,11896,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456212,43771.00
12/18/2015 11:30,2,1.248,ACTIVE,211.70,354.37,59.917,1450456204,"201051344000955","219011344069620",32.10,0.00,0,334.24,410.58,40.6,37.3,0.314,314517.7,314517.7,11897,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456213,43772.00
12/18/2015 11:30,2,0.766,ALERT,212.38,442.14,59.981,1450456204,"274151322000094","219011344069620",41.87,3.30,0,391.34,513.98,32.6,29.5,0.217,475829.6,475829.6,1164,0,0,0,L,1151911521,0,121.10,123.14,0001,1,0,0,0,0,0,0,103,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456215,43773.00
12/18/2015 11:30,2,1.252,ACTIVE,213.96,358.58,59.965,1450456204,"201051344000579","219011344069620",32.50,-0.50,0,337.84,407.87,41.3,37.9,0.314,316387.6,316387.6,7248,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456216,43774.00
12/18/2015 11:30,2,1.262,ACTIVE,211.93,357.38,59.986,1450456204,"201051344000890","219011344069620",32.42,0.50,0,331.53,408.78,41.5,38.1,0.309,313116.2,313116.2,11907,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456216,43775.00
12/18/2015 11:30,2,1.250,ACTIVE,212.16,357.98,59.981,1450456204,"201051344000438","219011344069620",32.40,-0.50,0,334.24,408.78,41.0,37.7,0.305,314812.5,314812.5,11900,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456217,43776.00
12/18/2015 11:30,2,1.260,ACTIVE,212.16,357.08,59.944,1450456204,"201051344000417","219011344069620",32.30,0.50,0,332.13,407.57,41.3,37.9,0.318,308991.6,308991.6,11907,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456218,43777.00
12/18/2015 11:30,2,1.150,ACTIVE,212.16,344.15,59.975,1450456204,"274151322000083","219011344069620",31.47,2.50,0,332.73,392.55,36.6,33.4,0.247,584454.9,584454.9,1131,0,0,0,L,1151911521,0,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456219,43778.00
12/18/2015 11:30,2,1.227,ACTIVE,212.83,349.26,59.975,1450456204,"274151322000076","219011344069620",32.01,3.00,0,335.44,400.66,39.8,36.5,0.274,620747.7,620747.7,1125,0,0,0,L,1151911521,0,121.55,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456220,43779.00
12/18/2015 11:30,2,1.264,ACTIVE,213.74,353.47,59.981,1450456204,"201051344000868","219011344069620",31.89,-1.50,0,333.33,407.27,40.9,37.5,0.314,300483.3,300483.3,7250,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456221,43780.00
12/18/2015 11:30,2,1.211,ACTIVE,212.16,350.77,59.970,1450456204,"274151322000095","219011344069620",32.10,2.00,0,334.54,397.35,39.4,36.1,0.261,613700.3,613700.3,1127,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456222,43781.00
12/18/2015 11:30,2,1.264,ACTIVE,213.74,354.97,60.007,1450456204,"201051344000988","219011344069620",32.01,-1.00,0,331.83,409.38,41.0,37.6,0.327,300833.9,300833.9,7249,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456223,43782.00
12/18/2015 11:30,2,1.244,ACTIVE,212.16,357.68,59.970,1450456204,"201051344001025","219011344069620",32.42,-1.00,0,334.84,407.87,40.9,37.5,0.314,312849.6,312849.6,11901,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456224,43783.00
12/18/2015 11:30,2,1.248,ACTIVE,213.96,361.59,59.970,1450456204,"201051344000458","219011344069620",32.82,0.50,0,335.14,408.18,41.5,38.2,0.327,310687.8,310687.8,7255,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456224,43784.00
12/18/2015 11:30,2,1.271,ACTIVE,214.41,356.18,59.975,1450456204,"201051344000853","219011344069620",32.24,-1.50,0,338.44,411.48,41.5,38.2,0.318,307566.1,307566.1,7261,0,0,0,L,1122011218,0,122.91,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456225,43785.00
12/18/2015 11:30,2,1.248,ACTIVE,212.16,356.48,59.975,1450456204,"201051344000685","219011344069620",32.22,-0.50,0,331.23,405.47,40.8,37.4,0.323,314462.2,314462.2,11913,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456226,43786.00
12/18/2015 11:30,2,1.217,ACTIVE,212.38,357.08,59.981,1450456204,"201051344000917","219011344069620",32.30,0.50,0,334.54,409.08,39.9,36.6,0.309,312155.4,312155.4,11926,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456227,43787.00
12/18/2015 11:30,2,1.229,ACTIVE,212.38,355.28,59.970,1450456204,"201051344001145","219011344069620",32.22,-0.50,0,335.14,407.27,40.1,36.8,0.314,315245.4,315245.4,11929,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456228,43788.00
12/18/2015 11:30,2,1.256,ACTIVE,212.61,358.88,59.991,1450456204,"201051344000651","219011344069620",32.50,-1.50,0,334.24,409.38,41.4,38.0,0.314,309303.4,309303.4,11904,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456229,43789.00
12/18/2015 11:30,2,1.123,ACTIVE,211.70,350.47,59.975,1450456204,"274151322000088","219011344069620",31.31,2.50,0,332.73,388.94,35.6,32.4,0.230,567578.2,567578.2,1128,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456230,43790.00
12/18/2015 11:30,2,0.787,ALERT,212.83,451.76,59.970,1450456204,"274151322000068","219011344069620",42.34,6.00,0,353.17,517.58,34.0,30.9,0.217,475723.5,475723.5,1165,0,0,0,L,1151911521,0,121.55,122.91,0001,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456232,43791.00
12/18/2015 11:30,2,1.207,ACTIVE,211.93,359.18,59.975,1450456204,"201051344001135","219011344069620",32.60,-1.00,0,336.34,409.68,39.9,36.6,0.309,305926.1,305926.1,11895,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456233,43792.00
12/18/2015 11:30,2,1.275,ACTIVE,213.29,360.08,60.012,1450456204,"201051344000594","219011344069620",32.56,-0.50,0,332.43,409.98,42.0,38.7,0.318,311872.7,311872.7,7247,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456234,43793.00
12/18/2015 11:30,2,1.244,ACTIVE,212.38,356.18,59.938,1450456204,"201051344001203","219011344069620",32.24,-0.50,0,334.84,408.48,40.7,37.3,0.318,312241.0,312241.0,11908,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456235,43794.00
12/18/2015 11:30,2,1.148,ACTIVE,212.16,351.07,59.986,1450456204,"274151322000054","219011344069620",31.83,2.00,0,333.93,391.04,37.1,33.9,0.252,579696.1,579696.1,1129,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456236,43795.00
12/18/2015 11:30,2,1.260,ACTIVE,213.96,356.18,60.012,1450456204,"201051344000867","219011344069620",32.28,-0.50,0,332.73,408.18,41.2,37.9,0.314,300969.5,300969.5,7242,0,0,0,L,1122011218,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456237,43796.00
12/18/2015 11:30,2,1.281,ACTIVE,212.38,357.98,59.986,1450456204,"201051344001093","219011344069620",32.40,0.50,0,334.84,408.18,42.1,38.7,0.309,310383.6,310383.6,11921,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456238,43797.00
12/18/2015 11:30,2,1.217,ACTIVE,213.51,355.28,59.986,1450456204,"201051344000900","219011344069620",32.12,-1.50,0,334.24,410.28,39.6,36.3,0.327,313962.3,313962.3,7249,0,0,0,L,1122011218,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456239,43798.00
12/18/2015 11:30,2,1.285,ACTIVE,213.96,357.38,59.975,1450456204,"201051344000648","219011344069620",32.36,-2.00,0,332.73,409.08,42.1,38.8,0.318,307789.5,307789.5,7244,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456240,43799.00
12/18/2015 11:30,2,1.281,ACTIVE,213.96,359.18,59.981,1450456204,"201051344000569","219011344069620",32.52,-0.50,0,335.14,410.58,42.3,38.9,0.327,315359.9,315359.9,7243,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456240,43800.00
12/18/2015 11:30,2,1.227,ACTIVE,213.74,363.69,59.933,1450456204,"201051344000983","219011344069620",32.96,-1.00,0,335.14,409.68,41.0,37.6,0.336,310650.8,310650.8,7250,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456241,43801.00
12/18/2015 11:30,2,1.262,ACTIVE,213.96,354.97,59.938,1450456204,"201051344001158","219011344069620",32.03,-2.00,0,336.04,407.27,41.0,37.6,0.327,306216.5,306216.5,7253,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456242,43802.00
12/18/2015 11:30,2,1.293,ACTIVE,214.19,358.88,59.981,1450456204,"201051344000576","219011344069620",32.44,-1.50,0,336.04,410.28,42.5,39.1,0.314,308254.2,308254.2,7250,0,0,0,L,1122011218,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456243,43803.00
12/18/2015 11:30,2,1.166,ACTIVE,211.93,350.17,59.965,1450456204,"274151322000087","219011344069620",31.27,3.30,0,333.93,391.94,36.9,33.7,0.243,555167.7,555167.7,1132,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450456244,43804.00
12/18/2015 11:45,2,1.051,ACTIVE,213.74,354.37,60.002,1450457103,"201051344000645","219011344069620",32.20,-0.50,0,339.04,388.94,34.3,31.2,0.252,308980.6,308980.6,7250,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457104,43805.00
12/18/2015 11:45,2,0.961,ACTIVE,211.70,347.16,60.007,1450457103,"274151322000085","219011344069620",31.27,2.00,0,335.44,371.21,30.5,27.5,0.199,582431.6,582431.6,1128,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457105,43806.00
12/18/2015 11:45,2,1.047,ACTIVE,213.96,354.67,60.007,1450457103,"201051344000633","219011344069620",32.20,-0.50,0,337.84,389.24,34.2,31.1,0.256,301835.3,301835.3,7254,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457106,43807.00
12/18/2015 11:45,2,1.066,ACTIVE,213.51,356.18,59.991,1450457103,"201051344000469","219011344069620",32.34,-2.00,0,337.54,388.34,35.0,31.8,0.256,302776.3,302776.3,7265,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457107,43808.00
12/18/2015 11:45,2,1.029,ACTIVE,211.70,354.07,60.007,1450457103,"201051344000646","219011344069620",32.14,0.00,0,335.74,387.14,33.5,30.5,0.261,307734.5,307734.5,11898,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457107,43809.00
12/18/2015 11:45,2,1.000,ACTIVE,211.48,342.35,59.996,1450457103,"274151322000052","219011344069620",31.21,3.30,0,333.63,372.41,31.6,28.6,0.212,589988.0,589988.0,1129,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457108,43810.00
12/18/2015 11:45,2,1.035,ACTIVE,212.38,354.97,60.007,1450457103,"201051344000585","219011344069620",32.20,0.00,0,335.74,386.53,33.8,30.7,0.261,312337.7,312337.7,11903,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457109,43811.00
12/18/2015 11:45,2,1.004,ACTIVE,211.93,355.88,60.002,1450457103,"201051344001230","219011344069620",32.36,0.00,0,333.33,387.14,33.0,29.9,0.247,310857.8,310857.8,11936,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457110,43812.00
12/18/2015 11:45,2,1.045,ACTIVE,212.61,353.17,59.996,1450457103,"201051344000582","219011344069620",32.01,-1.00,0,335.14,386.23,33.9,30.8,0.243,305650.0,305650.0,11897,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457111,43813.00
12/18/2015 11:45,2,1.064,ACTIVE,211.48,356.18,60.002,1450457103,"201051344000955","219011344069620",32.34,0.00,0,335.44,386.23,34.9,31.8,0.261,314527.8,314527.8,11898,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457112,43814.00
12/18/2015 11:45,2,0.672,ACTIVE,211.48,434.33,60.002,1450457103,"274151322000094","219011344069620",41.01,4.50,0,333.33,473.40,27.9,25.0,0.186,475837.8,475837.8,1166,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457113,43815.00
12/18/2015 11:45,2,1.062,ACTIVE,213.51,357.68,60.028,1450457103,"201051344000579","219011344069620",32.58,0.00,0,338.14,388.94,35.1,31.9,0.256,316397.8,316397.8,7249,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457114,43816.00
12/18/2015 11:45,2,1.074,ACTIVE,211.70,354.67,60.023,1450457103,"201051344000890","219011344069620",32.30,1.50,0,335.14,388.94,35.2,32.0,0.256,313126.4,313126.4,11908,0,0,0,L,1122011218,0,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457115,43817.00
12/18/2015 11:45,2,1.064,ACTIVE,212.16,357.08,59.996,1450457103,"201051344000438","219011344069620",32.50,0.00,0,336.34,388.04,35.0,31.9,0.261,314822.6,314822.6,11901,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457116,43818.00
12/18/2015 11:45,2,1.078,ACTIVE,212.16,356.48,59.996,1450457103,"201051344000417","219011344069620",32.54,1.00,0,335.74,384.73,35.6,32.4,0.261,309001.8,309001.8,11908,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457117,43819.00
12/18/2015 11:45,2,0.984,ACTIVE,211.70,345.66,60.023,1450457103,"274151322000083","219011344069620",31.39,3.00,0,334.54,371.81,31.4,28.3,0.208,584464.0,584464.0,1132,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457117,43820.00
12/18/2015 11:45,2,1.055,ACTIVE,212.16,348.66,59.986,1450457103,"274151322000076","219011344069620",32.01,3.30,0,336.04,379.02,34.2,31.1,0.234,620757.6,620757.6,1126,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457118,43821.00
12/18/2015 11:45,2,1.059,ACTIVE,213.29,357.08,59.991,1450457103,"201051344000868","219011344069620",32.46,-1.50,0,337.54,386.83,34.8,31.7,0.261,300493.4,300493.4,7251,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457119,43822.00
12/18/2015 11:45,2,1.033,ACTIVE,211.70,350.77,59.996,1450457103,"274151322000095","219011344069620",32.14,2.50,0,334.24,377.82,33.7,30.6,0.217,613710.0,613710.0,1128,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457120,43823.00
12/18/2015 11:45,2,1.084,ACTIVE,213.29,352.57,59.996,1450457103,"201051344000988","219011344069620",31.93,-1.00,0,337.54,388.34,35.1,31.9,0.270,300843.9,300843.9,7250,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457121,43824.00
12/18/2015 11:45,2,1.074,ACTIVE,212.16,354.67,59.996,1450457103,"201051344001025","219011344069620",32.28,-0.50,0,334.84,387.14,35.1,32.0,0.261,312859.6,312859.6,11902,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457122,43825.00
12/18/2015 11:45,2,1.098,ACTIVE,213.51,355.58,59.981,1450457103,"201051344000458","219011344069620",32.34,0.50,0,338.14,387.14,36.0,32.8,0.278,310698.0,310698.0,7256,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457123,43826.00
12/18/2015 11:45,2,1.105,ACTIVE,213.96,354.67,60.012,1450457103,"201051344000853","219011344069620",32.22,-1.00,0,338.44,390.14,36.1,32.9,0.274,307576.4,307576.4,7262,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457124,43827.00
12/18/2015 11:45,2,1.068,ACTIVE,212.16,357.38,60.039,1450457103,"201051344000685","219011344069620",32.52,0.00,0,336.94,385.93,35.2,32.1,0.274,314472.2,314472.2,11914,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457125,43828.00
12/18/2015 11:45,2,1.057,ACTIVE,212.16,354.07,59.938,1450457103,"201051344000917","219011344069620",32.14,1.00,0,336.34,386.53,34.5,31.3,0.261,312165.2,312165.2,11927,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457126,43829.00
12/18/2015 11:45,2,1.064,ACTIVE,212.16,353.77,60.023,1450457103,"201051344001145","219011344069620",32.16,0.00,0,336.34,386.83,34.8,31.6,0.270,315255.2,315255.2,11930,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457127,43830.00
12/18/2015 11:45,2,1.115,ACTIVE,212.16,355.28,59.996,1450457103,"201051344000651","219011344069620",32.30,-1.50,0,335.74,386.83,36.5,33.4,0.270,309313.5,309313.5,11905,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457128,43831.00
12/18/2015 11:45,2,0.998,ACTIVE,211.25,343.85,59.981,1450457103,"274151322000088","219011344069620",31.25,2.50,0,334.54,367.60,31.6,28.6,0.199,567586.9,567586.9,1129,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457129,43832.00
12/18/2015 11:45,2,0.719,ACTIVE,212.61,443.34,59.975,1450457103,"274151322000068","219011344069620",41.85,6.30,0,336.64,480.01,30.7,27.7,0.186,475731.7,475731.7,1167,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457130,43833.00
12/18/2015 11:45,2,1.096,ACTIVE,211.93,355.88,59.991,1450457103,"201051344001135","219011344069620",32.36,-0.50,0,336.34,385.63,35.9,32.7,0.283,305935.8,305935.8,11896,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457131,43834.00
12/18/2015 11:45,2,1.150,ACTIVE,212.83,357.38,59.986,1450457103,"201051344000594","219011344069620",32.36,0.00,0,336.34,388.04,37.8,34.5,0.283,311882.8,311882.8,7248,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457132,43835.00
12/18/2015 11:45,2,1.105,ACTIVE,212.16,356.48,60.018,1450457103,"201051344001203","219011344069620",32.40,0.00,0,336.64,386.23,36.3,33.1,0.283,312250.9,312250.9,11909,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457133,43836.00
12/18/2015 11:45,2,1.064,ACTIVE,211.48,345.96,59.991,1450457103,"274151322000054","219011344069620",31.41,2.50,0,334.84,371.21,33.9,30.8,0.225,579705.2,579705.2,1130,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457134,43837.00
12/18/2015 11:45,2,1.141,ACTIVE,213.51,356.78,59.959,1450457103,"201051344000867","219011344069620",32.44,0.00,0,337.54,387.44,37.5,34.3,0.283,300979.5,300979.5,7243,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457135,43838.00
12/18/2015 11:45,2,1.168,ACTIVE,212.16,355.88,60.034,1450457103,"201051344001093","219011344069620",32.20,0.50,0,333.93,387.44,38.1,34.9,0.278,310393.8,310393.8,11922,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457136,43839.00
12/18/2015 11:45,2,1.113,ACTIVE,213.29,353.77,59.970,1450457103,"201051344000900","219011344069620",32.01,-1.50,0,338.74,389.84,36.1,33.0,0.292,313972.0,313972.0,7250,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457137,43840.00
12/18/2015 11:45,2,1.191,ACTIVE,213.74,354.37,59.996,1450457103,"201051344000648","219011344069620",32.20,-2.00,0,337.54,388.64,38.9,35.6,0.287,307799.7,307799.7,7245,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457138,43841.00
12/18/2015 11:45,2,1.191,ACTIVE,213.51,358.58,59.959,1450457103,"201051344000569","219011344069620",32.50,-0.50,0,337.84,389.84,39.3,36.0,0.301,315370.1,315370.1,7244,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457138,43842.00
12/18/2015 11:45,2,1.160,ACTIVE,213.51,357.98,59.970,1450457103,"201051344000983","219011344069620",32.42,-0.50,0,338.14,389.54,38.1,34.9,0.309,310660.7,310660.7,7251,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457139,43843.00
12/18/2015 11:45,2,1.162,ACTIVE,213.74,357.08,59.986,1450457103,"201051344001158","219011344069620",32.36,-1.50,0,337.54,387.74,38.1,34.9,0.301,306226.3,306226.3,7254,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457140,43844.00
12/18/2015 11:45,2,1.219,ACTIVE,213.96,355.28,59.986,1450457103,"201051344000576","219011344069620",32.16,-1.50,0,336.94,390.74,39.7,36.4,0.292,308264.4,308264.4,7251,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457141,43845.00
12/18/2015 11:45,2,1.088,ACTIVE,211.70,343.55,59.965,1450457103,"274151322000087","219011344069620",31.43,3.70,0,334.84,369.40,34.7,31.6,0.225,555176.6,555176.6,1133,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450457142,43846.00
12/18/2015 12:00,2,1.395,ACTIVE,214.87,357.98,59.944,1450458003,"201051344000645","219011344069620",32.40,-0.50,0,339.04,382.93,45.8,42.3,0.354,308991.1,308991.1,7251,0,0,0,L,1122011218,0,122.91,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458005,43847.00
12/18/2015 12:00,2,1.293,ACTIVE,213.06,351.37,59.986,1450458003,"274151322000085","219011344069620",31.47,2.00,0,334.54,367.30,41.2,37.8,0.274,582440.9,582440.9,1129,0,0,0,L,1151911521,0,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458005,43848.00
12/18/2015 12:00,2,1.402,ACTIVE,214.87,356.48,60.002,1450458003,"201051344000633","219011344069620",32.05,-0.50,0,338.44,384.73,45.6,42.1,0.362,301845.7,301845.7,7255,0,0,0,L,1122011218,0,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458006,43849.00
12/18/2015 12:00,2,1.391,ACTIVE,214.64,363.09,59.996,1450458003,"201051344000469","219011344069620",32.72,-2.50,0,337.24,385.63,46.1,42.6,0.354,302786.8,302786.8,7266,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458007,43850.00
12/18/2015 12:00,2,1.326,ACTIVE,212.61,361.59,59.986,1450458003,"201051344000646","219011344069620",32.72,0.00,0,335.74,382.63,44.0,40.6,0.354,307744.6,307744.6,11899,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458008,43851.00
12/18/2015 12:00,2,1.307,ACTIVE,212.38,354.37,60.034,1450458003,"274151322000052","219011344069620",31.65,3.30,0,333.63,368.80,41.9,38.5,0.287,589997.5,589997.5,1130,0,0,0,L,1151911521,0,121.10,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458009,43852.00
12/18/2015 12:00,2,1.361,ACTIVE,213.29,358.88,60.023,1450458003,"201051344000585","219011344069620",32.36,0.00,0,336.04,383.83,44.7,41.2,0.349,312347.8,312347.8,11904,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458010,43853.00
12/18/2015 12:00,2,1.355,ACTIVE,212.83,357.98,59.996,1450458003,"201051344001230","219011344069620",32.34,0.00,0,335.14,382.93,44.5,41.0,0.349,310867.9,310867.9,11937,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458011,43854.00
12/18/2015 12:00,2,1.377,ACTIVE,213.51,358.28,59.996,1450458003,"201051344000582","219011344069620",32.20,-1.50,0,334.24,383.83,45.0,41.5,0.340,305660.2,305660.2,11898,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458012,43855.00
12/18/2015 12:00,2,1.385,ACTIVE,212.61,359.48,59.991,1450458003,"201051344000955","219011344069620",32.46,0.00,0,333.93,383.83,45.5,42.0,0.358,314538.2,314538.2,11899,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458013,43856.00
12/18/2015 12:00,2,0.889,ACTIVE,212.61,445.45,59.991,1450458003,"274151322000094","219011344069620",41.65,4.50,0,334.54,474.90,37.3,34.1,0.252,475846.2,475846.2,1167,0,0,0,L,1151911521,0,121.55,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458014,43857.00
12/18/2015 12:00,2,1.398,ACTIVE,214.87,360.08,59.959,1450458003,"201051344000579","219011344069620",32.50,0.00,0,338.74,385.03,46.0,42.5,0.362,316408.3,316408.3,7250,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458015,43858.00
12/18/2015 12:00,2,1.412,ACTIVE,212.61,358.58,60.002,1450458003,"201051344000890","219011344069620",32.42,1.00,0,333.63,383.83,46.4,42.8,0.349,313137.0,313137.0,11909,0,0,0,L,1122011218,0,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458015,43859.00
12/18/2015 12:00,2,1.379,ACTIVE,213.06,361.59,59.996,1450458003,"201051344000438","219011344069620",32.72,0.00,0,335.14,384.13,45.8,42.2,0.354,314833.0,314833.0,11902,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458016,43860.00
12/18/2015 12:00,2,1.398,ACTIVE,213.29,357.98,60.023,1450458003,"201051344000417","219011344069620",32.34,1.00,0,334.54,382.03,45.9,42.3,0.362,309012.3,309012.3,11909,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458017,43861.00
12/18/2015 12:00,2,1.293,ACTIVE,212.61,347.46,59.991,1450458003,"274151322000083","219011344069620",31.63,3.00,0,334.84,369.10,41.5,38.1,0.287,584473.4,584473.4,1133,0,0,0,L,1151911521,0,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458018,43862.00
12/18/2015 12:00,2,1.369,ACTIVE,213.51,354.37,59.981,1450458003,"274151322000076","219011344069620",32.34,3.30,0,334.84,377.22,44.8,41.3,0.309,620767.9,620767.9,1127,0,0,0,L,1151911521,0,122.23,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458019,43863.00
12/18/2015 12:00,2,1.391,ACTIVE,214.41,359.48,60.002,1450458003,"201051344000868","219011344069620",32.38,-2.00,0,336.64,382.93,45.6,42.1,0.358,300503.8,300503.8,7252,0,0,0,L,1122011218,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458020,43864.00
12/18/2015 12:00,2,1.361,ACTIVE,212.83,355.28,60.002,1450458003,"274151322000095","219011344069620",32.24,2.50,0,335.14,374.21,44.5,41.0,0.292,613720.1,613720.1,1129,0,0,0,L,1151911521,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458021,43865.00
12/18/2015 12:00,2,1.395,ACTIVE,214.64,359.18,59.991,1450458003,"201051344000988","219011344069620",32.32,-1.00,0,337.54,384.73,45.7,42.2,0.354,300854.4,300854.4,7251,0,0,0,L,1122011218,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458022,43866.00
