ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 12:00,2,1.379,ACTIVE,212.83,359.78,59.949,1450458003,"201051344001025","219011344069620",32.50,-0.50,0,334.54,383.23,45.4,41.9,0.349,312870.0,312870.0,11903,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458023,43867.00
12/18/2015 12:00,2,1.406,ACTIVE,214.64,358.88,59.996,1450458003,"201051344000458","219011344069620",32.36,0.50,0,338.44,383.83,46.1,42.6,0.371,310708.5,310708.5,7257,0,0,0,L,1122011218,0,122.91,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458024,43868.00
12/18/2015 12:00,2,1.383,ACTIVE,215.09,364.59,59.991,1450458003,"201051344000853","219011344069620",32.92,-1.50,0,338.44,386.23,46.1,42.6,0.358,307586.9,307586.9,7263,0,0,0,L,1122011218,0,123.14,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458025,43869.00
12/18/2015 12:00,2,1.373,ACTIVE,213.29,360.38,59.991,1450458003,"201051344000685","219011344069620",32.54,0.00,0,336.64,383.83,45.3,41.8,0.367,314482.5,314482.5,11915,0,0,0,L,1122011218,0,123.14,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458026,43870.00
12/18/2015 12:00,2,1.379,ACTIVE,213.29,355.88,59.991,1450458003,"201051344000917","219011344069620",32.01,0.50,0,336.64,383.53,44.7,41.2,0.345,312175.3,312175.3,11928,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458026,43871.00
12/18/2015 12:00,2,1.365,ACTIVE,213.06,358.28,59.991,1450458003,"201051344001145","219011344069620",32.34,-0.50,0,336.64,382.63,44.8,41.3,0.358,315265.3,315265.3,11931,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458028,43872.00
12/18/2015 12:00,2,1.404,ACTIVE,213.06,356.78,59.991,1450458003,"201051344000651","219011344069620",32.16,-1.50,0,336.94,382.03,45.8,42.2,0.349,309323.9,309323.9,11906,0,0,0,L,1122011218,0,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458029,43873.00
12/18/2015 12:00,2,1.254,ACTIVE,212.38,348.06,59.981,1450458003,"274151322000088","219011344069620",31.37,3.00,0,335.44,366.10,39.9,36.6,0.265,567596.0,567596.0,1130,0,0,0,L,1151911521,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458029,43874.00
12/18/2015 12:00,2,0.896,ACTIVE,213.29,443.64,59.981,1450458003,"274151322000068","219011344069620",41.73,6.30,0,334.84,483.92,37.7,34.4,0.234,475740.3,475740.3,1168,0,0,0,L,1151911521,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458030,43875.00
12/18/2015 12:00,2,1.344,ACTIVE,212.83,357.38,59.991,1450458003,"201051344001135","219011344069620",32.28,-0.50,0,336.04,382.33,44.0,40.6,0.354,305945.9,305945.9,11897,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458031,43876.00
12/18/2015 12:00,2,1.414,ACTIVE,213.96,360.08,59.944,1450458003,"201051344000594","219011344069620",32.46,0.00,0,335.44,384.43,46.5,42.9,0.354,311893.4,311893.4,7249,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458032,43877.00
12/18/2015 12:00,2,1.377,ACTIVE,213.29,356.48,59.965,1450458003,"201051344001203","219011344069620",32.18,0.00,0,336.34,384.13,44.9,41.4,0.354,312261.1,312261.1,11910,0,0,0,L,1122011218,0,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458033,43878.00
12/18/2015 12:00,2,1.283,ACTIVE,212.61,354.67,59.991,1450458003,"274151322000054","219011344069620",31.65,2.50,0,333.63,369.10,41.1,37.8,0.278,579714.5,579714.5,1131,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458034,43879.00
12/18/2015 12:00,2,1.396,ACTIVE,214.87,355.58,59.991,1450458003,"201051344000867","219011344069620",32.07,-0.50,0,337.54,384.73,45.3,41.8,0.345,300989.8,300989.8,7244,0,0,0,L,1122011218,0,122.91,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458035,43880.00
12/18/2015 12:00,2,1.412,ACTIVE,213.06,360.99,59.986,1450458003,"201051344001093","219011344069620",32.58,0.50,0,334.54,384.43,46.6,43.1,0.345,310404.4,310404.4,11923,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458036,43881.00
12/18/2015 12:00,2,1.334,ACTIVE,214.41,358.58,59.986,1450458003,"201051344000900","219011344069620",32.34,-1.50,0,338.74,384.43,43.7,40.3,0.358,313982.0,313982.0,7251,0,0,0,L,1122011218,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458037,43882.00
12/18/2015 12:00,2,1.406,ACTIVE,214.64,359.78,59.991,1450458003,"201051344000648","219011344069620",32.42,-2.00,0,338.14,384.43,46.2,42.7,0.358,307810.2,307810.2,7246,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458038,43883.00
12/18/2015 12:00,2,1.398,ACTIVE,214.87,360.99,60.023,1450458003,"201051344000569","219011344069620",32.60,-1.00,0,337.54,383.83,46.2,42.7,0.362,315380.7,315380.7,7245,0,0,0,L,1122011218,0,122.46,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458039,43884.00
12/18/2015 12:00,2,1.363,ACTIVE,214.64,361.59,59.996,1450458003,"201051344000983","219011344069620",32.62,-1.00,0,338.44,383.53,45.1,41.6,0.367,310671.0,310671.0,7252,0,0,0,L,1122011218,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458040,43885.00
12/18/2015 12:00,2,1.365,ACTIVE,214.87,359.48,59.991,1450458003,"201051344001158","219011344069620",32.42,-1.50,0,339.34,382.33,44.9,41.4,0.358,306236.6,306236.6,7255,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458041,43886.00
12/18/2015 12:00,2,1.396,ACTIVE,215.09,362.49,59.981,1450458003,"201051344000576","219011344069620",32.78,-1.50,0,337.84,385.03,46.4,42.9,0.358,308275.1,308275.1,7252,0,0,0,L,1122011218,0,122.91,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458041,43887.00
12/18/2015 12:00,2,1.279,ACTIVE,212.83,346.86,59.986,1450458003,"274151322000087","219011344069620",31.43,3.70,0,333.93,365.19,40.8,37.4,0.270,555185.9,555185.9,1134,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458042,43888.00
12/18/2015 12:15,2,1.104,ACTIVE,214.41,357.98,59.986,1450458903,"201051344000645","219011344069620",32.58,-0.50,0,337.84,381.12,36.5,33.3,0.270,308998.7,308998.7,7252,0,0,0,L,1122011218,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458904,43889.00
12/18/2015 12:15,2,1.006,ACTIVE,212.61,350.47,59.975,1450458903,"274151322000085","219011344069620",31.45,2.00,0,333.93,364.89,32.1,29.1,0.212,582447.5,582447.5,1130,0,0,0,L,1151911521,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458905,43890.00
12/18/2015 12:15,2,1.113,ACTIVE,214.64,355.58,59.996,1450458903,"201051344000633","219011344069620",32.22,-0.50,0,337.54,382.63,36.4,33.2,0.278,301853.2,301853.2,7256,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458906,43891.00
12/18/2015 12:15,2,1.115,ACTIVE,214.41,360.08,59.986,1450458903,"201051344000469","219011344069620",32.70,-2.50,0,336.34,384.13,37.0,33.8,0.278,302794.5,302794.5,7267,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458907,43892.00
12/18/2015 12:15,2,1.072,ACTIVE,212.38,356.48,60.002,1450458903,"201051344000646","219011344069620",32.36,-0.50,0,334.54,380.52,35.2,32.0,0.270,307751.8,307751.8,11900,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458908,43893.00
12/18/2015 12:15,2,1.029,ACTIVE,211.93,345.06,59.975,1450458903,"274151322000052","219011344069620",31.63,3.00,0,333.93,364.89,33.0,29.9,0.217,590004.3,590004.3,1131,0,0,0,L,1151911521,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458909,43894.00
12/18/2015 12:15,2,1.096,ACTIVE,212.83,354.07,59.996,1450458903,"201051344000585","219011344069620",32.10,-0.50,0,335.74,380.22,35.6,32.5,0.274,312355.2,312355.2,11905,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458910,43895.00
12/18/2015 12:15,2,1.078,ACTIVE,212.61,355.28,60.002,1450458903,"201051344001230","219011344069620",32.22,0.00,0,334.84,380.22,35.2,32.0,0.265,310875.1,310875.1,11938,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458911,43896.00
12/18/2015 12:15,2,1.104,ACTIVE,213.29,354.37,59.991,1450458903,"201051344000582","219011344069620",32.14,-1.00,0,335.14,379.02,36.0,32.8,0.261,305667.6,305667.6,11899,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458912,43897.00
12/18/2015 12:15,2,1.113,ACTIVE,212.38,357.38,59.991,1450458903,"201051344000955","219011344069620",32.46,0.00,0,334.54,379.62,36.6,33.4,0.274,314545.8,314545.8,11900,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458913,43898.00
12/18/2015 12:15,2,0.688,ACTIVE,212.16,442.74,59.954,1450458903,"274151322000094","219011344069620",41.65,4.50,0,335.14,472.50,29.1,26.2,0.190,475852.0,475852.0,1168,0,0,0,L,1151911521,0,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458914,43899.00
12/18/2015 12:15,2,1.119,ACTIVE,214.41,360.38,59.991,1450458903,"201051344000579","219011344069620",32.80,0.00,0,337.24,384.43,37.2,34.0,0.274,316415.9,316415.9,7251,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458915,43900.00
12/18/2015 12:15,2,1.139,ACTIVE,212.61,356.18,59.975,1450458903,"201051344000890","219011344069620",32.40,1.00,0,334.24,380.52,37.4,34.2,0.274,313144.7,313144.7,11910,0,0,0,L,1122011218,0,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458916,43901.00
12/18/2015 12:15,2,1.119,ACTIVE,213.06,357.38,59.991,1450458903,"201051344000438","219011344069620",32.50,0.00,0,336.34,382.03,36.9,33.7,0.278,314840.6,314840.6,11903,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458917,43902.00
12/18/2015 12:15,2,1.154,ACTIVE,212.83,351.67,60.028,1450458903,"201051344000417","219011344069620",31.85,0.50,0,334.24,378.72,37.2,34.0,0.278,309020.0,309020.0,11910,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458918,43903.00
12/18/2015 12:15,2,1.035,ACTIVE,212.38,350.77,59.996,1450458903,"274151322000083","219011344069620",31.07,3.00,0,333.63,366.70,32.6,29.5,0.221,584480.0,584480.0,1134,0,0,0,L,1151911521,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458919,43904.00
12/18/2015 12:15,2,1.078,ACTIVE,212.83,354.07,60.002,1450458903,"274151322000076","219011344069620",32.40,3.00,0,335.44,374.51,35.4,32.2,0.239,620775.1,620775.1,1128,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458920,43905.00
12/18/2015 12:15,2,1.129,ACTIVE,214.19,354.07,59.944,1450458903,"201051344000868","219011344069620",32.07,-2.00,0,336.64,380.52,36.7,33.5,0.278,300511.3,300511.3,7253,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458921,43906.00
12/18/2015 12:15,2,1.084,ACTIVE,212.38,347.46,59.996,1450458903,"274151322000095","219011344069620",31.89,2.00,0,333.93,371.21,35.0,31.9,0.234,613727.1,613727.1,1130,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458921,43907.00
12/18/2015 12:15,2,1.123,ACTIVE,213.96,355.28,60.039,1450458903,"201051344000988","219011344069620",32.12,-1.00,0,336.04,383.53,36.6,33.4,0.287,300861.8,300861.8,7252,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458922,43908.00
12/18/2015 12:15,2,1.117,ACTIVE,212.61,355.88,60.007,1450458903,"201051344001025","219011344069620",32.30,-0.50,0,335.44,380.22,36.6,33.4,0.274,312877.5,312877.5,11904,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458923,43909.00
12/18/2015 12:15,2,1.150,ACTIVE,214.19,354.97,60.002,1450458903,"201051344000458","219011344069620",32.20,0.50,0,337.54,380.82,37.5,34.3,0.292,310716.2,310716.2,7258,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458924,43910.00
12/18/2015 12:15,2,1.135,ACTIVE,214.87,357.08,59.991,1450458903,"201051344000853","219011344069620",32.44,-1.00,0,338.14,382.33,37.3,34.0,0.287,307594.5,307594.5,7264,0,0,0,L,1122011218,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458925,43911.00
12/18/2015 12:15,2,1.121,ACTIVE,213.06,355.58,60.018,1450458903,"201051344000685","219011344069620",32.28,-0.50,0,335.74,378.72,36.7,33.5,0.287,314489.9,314489.9,11916,0,0,0,L,1122011218,0,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458926,43912.00
12/18/2015 12:15,2,1.104,ACTIVE,213.06,355.28,60.012,1450458903,"201051344000917","219011344069620",32.26,0.50,0,334.54,379.02,36.1,32.9,0.278,312182.6,312182.6,11929,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458927,43913.00
12/18/2015 12:15,2,1.088,ACTIVE,212.83,357.98,59.991,1450458903,"201051344001145","219011344069620",32.62,-0.50,0,336.64,379.32,35.9,32.8,0.283,315272.5,315272.5,11932,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458928,43914.00
12/18/2015 12:15,2,1.129,ACTIVE,213.06,357.98,59.986,1450458903,"201051344000651","219011344069620",32.52,-1.50,0,335.44,378.72,37.2,33.9,0.274,309331.4,309331.4,11907,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458929,43915.00
12/18/2015 12:15,2,0.996,ACTIVE,212.16,344.76,59.981,1450458903,"274151322000088","219011344069620",31.27,2.50,0,331.83,362.19,31.5,28.5,0.208,567602.2,567602.2,1131,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458930,43916.00
12/18/2015 12:15,2,0.705,ACTIVE,213.06,448.75,59.991,1450458903,"274151322000068","219011344069620",42.38,6.30,0,337.54,471.60,30.1,27.1,0.186,475746.2,475746.2,1169,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458930,43917.00
12/18/2015 12:15,2,1.088,ACTIVE,212.61,355.88,59.996,1450458903,"201051344001135","219011344069620",32.34,-0.50,0,334.54,377.82,35.7,32.5,0.278,305953.0,305953.0,11898,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458931,43918.00
12/18/2015 12:15,2,1.143,ACTIVE,213.74,360.08,60.002,1450458903,"201051344000594","219011344069620",32.62,0.00,0,335.14,381.12,37.8,34.5,0.287,311901.0,311901.0,7250,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458932,43919.00
12/18/2015 12:15,2,1.123,ACTIVE,213.06,352.27,60.012,1450458903,"201051344001203","219011344069620",32.03,0.00,0,336.34,381.12,36.5,33.3,0.278,312268.4,312268.4,11911,0,0,0,L,1122011218,0,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458933,43920.00
12/18/2015 12:15,2,1.029,ACTIVE,212.16,347.46,59.986,1450458903,"274151322000054","219011344069620",31.53,2.50,0,333.03,365.49,32.9,29.8,0.221,579721.0,579721.0,1132,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458934,43921.00
12/18/2015 12:15,2,1.135,ACTIVE,214.41,354.97,59.991,1450458903,"201051344000867","219011344069620",32.24,-0.50,0,336.94,379.32,37.1,33.9,0.274,300997.2,300997.2,7245,0,0,0,L,1122011218,0,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458935,43922.00
12/18/2015 12:15,2,1.168,ACTIVE,212.83,354.67,59.975,1450458903,"201051344001093","219011344069620",32.26,0.50,0,333.03,382.03,38.2,35.0,0.274,310412.0,310412.0,11924,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458936,43923.00
12/18/2015 12:15,2,1.076,ACTIVE,214.19,357.68,59.981,1450458903,"201051344000900","219011344069620",32.42,-1.50,0,337.54,381.73,35.4,32.2,0.283,313988.9,313988.9,7252,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458937,43924.00
12/18/2015 12:15,2,1.156,ACTIVE,214.19,357.38,59.986,1450458903,"201051344000648","219011344069620",32.46,-2.00,0,336.64,381.42,38.0,34.8,0.287,307817.8,307817.8,7247,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458938,43925.00
12/18/2015 12:15,2,1.150,ACTIVE,214.41,358.28,59.986,1450458903,"201051344000569","219011344069620",32.52,-1.00,0,337.24,382.93,37.9,34.7,0.287,315388.3,315388.3,7246,0,0,0,L,1122011218,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458939,43926.00
12/18/2015 12:15,2,1.127,ACTIVE,214.19,355.88,59.986,1450458903,"201051344000983","219011344069620",32.28,-1.00,0,337.24,381.12,36.9,33.7,0.292,310678.3,310678.3,7253,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458940,43927.00
12/18/2015 12:15,2,1.117,ACTIVE,214.41,356.18,60.007,1450458903,"201051344001158","219011344069620",32.30,-1.50,0,338.14,382.03,36.6,33.4,0.287,306243.8,306243.8,7256,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458941,43928.00
12/18/2015 12:15,2,1.180,ACTIVE,214.64,353.77,60.007,1450458903,"201051344000576","219011344069620",32.08,-1.50,0,336.64,382.03,38.3,35.1,0.283,308282.7,308282.7,7253,0,0,0,L,1122011218,0,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458942,43929.00
12/18/2015 12:15,2,1.029,ACTIVE,212.38,345.96,60.002,1450458903,"274151322000087","219011344069620",31.55,3.30,0,333.03,362.79,32.8,29.8,0.217,555192.3,555192.3,1135,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450458943,43930.00
12/18/2015 12:30,2,1.529,ACTIVE,214.64,357.98,59.965,1450459803,"201051344000645","219011344069620",32.22,0.00,0,326.12,398.26,50.0,46.3,0.384,309010.8,309010.8,7253,0,0,0,L,1122011218,0,122.68,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459804,43931.00
12/18/2015 12:30,2,1.408,ACTIVE,212.61,348.36,59.981,1450459803,"274151322000085","219011344069620",31.47,3.00,0,336.04,387.74,44.9,41.4,0.301,582458.3,582458.3,1131,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459805,43932.00
12/18/2015 12:30,2,1.508,ACTIVE,214.64,361.89,60.002,1450459803,"201051344000633","219011344069620",32.34,0.00,0,329.73,402.77,49.4,45.7,0.398,301865.3,301865.3,7257,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459806,43933.00
12/18/2015 12:30,2,1.531,ACTIVE,214.64,358.88,60.007,1450459803,"201051344000469","219011344069620",32.22,-2.00,0,332.13,403.37,50.0,46.4,0.402,302806.7,302806.7,7268,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459807,43934.00
12/18/2015 12:30,2,1.457,ACTIVE,212.83,359.48,60.049,1450459803,"201051344000646","219011344069620",32.36,0.50,0,330.63,401.56,47.8,44.2,0.380,307763.5,307763.5,11901,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459808,43935.00
12/18/2015 12:30,2,1.422,ACTIVE,212.16,353.77,60.007,1450459803,"274151322000052","219011344069620",31.49,3.70,0,334.84,385.33,45.4,41.9,0.314,590015.4,590015.4,1132,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459809,43936.00
12/18/2015 12:30,2,1.467,ACTIVE,213.29,360.08,60.034,1450459803,"201051344000585","219011344069620",32.40,0.50,0,330.03,404.87,48.2,44.6,0.389,312367.0,312367.0,11906,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459810,43937.00
12/18/2015 12:30,2,1.453,ACTIVE,212.61,359.18,59.996,1450459803,"201051344001230","219011344069620",32.36,1.00,0,330.33,399.76,47.7,44.1,0.376,310886.9,310886.9,11939,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459810,43938.00
12/18/2015 12:30,2,1.453,ACTIVE,213.29,362.49,60.018,1450459803,"201051344000582","219011344069620",32.62,-0.50,0,329.13,401.86,48.0,44.4,0.367,305679.5,305679.5,11900,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459811,43939.00
12/18/2015 12:30,2,1.477,ACTIVE,212.61,360.69,59.986,1450459803,"201051344000955","219011344069620",32.50,0.50,0,332.73,400.66,48.6,45.0,0.384,314557.8,314557.8,11901,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459812,43940.00
12/18/2015 12:30,2,0.920,ACTIVE,212.61,452.06,60.002,1450459803,"274151322000094","219011344069620",42.72,5.00,0,425.91,490.23,39.9,36.6,0.274,475861.9,475861.9,1169,0,0,0,L,1151911521,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459813,43941.00
12/18/2015 12:30,2,1.496,ACTIVE,214.19,358.88,59.959,1450459803,"201051344000579","219011344069620",32.34,0.50,0,333.33,404.27,49.0,45.4,0.384,316428.2,316428.2,7252,0,0,0,L,1122011218,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459814,43942.00
12/18/2015 12:30,2,1.506,ACTIVE,212.83,357.68,60.055,1450459803,"201051344000890","219011344069620",32.20,2.00,0,330.93,400.66,49.1,45.5,0.376,313156.9,313156.9,11911,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459815,43943.00
12/18/2015 12:30,2,1.459,ACTIVE,213.06,363.39,60.034,1450459803,"201051344000438","219011344069620",32.76,1.00,0,330.63,407.87,48.4,44.8,0.380,314852.7,314852.7,11904,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459816,43944.00
12/18/2015 12:30,2,1.492,ACTIVE,213.06,355.88,60.018,1450459803,"201051344000417","219011344069620",32.01,1.50,0,326.42,399.46,48.4,44.8,0.380,309032.1,309032.1,11911,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459817,43945.00
12/18/2015 12:30,2,1.363,ACTIVE,212.83,353.47,60.002,1450459803,"274151322000083","219011344069620",31.71,3.70,0,334.84,386.83,43.8,40.3,0.301,584491.0,584491.0,1135,0,0,0,L,1151911521,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459818,43946.00
12/18/2015 12:30,2,1.443,ACTIVE,213.06,363.09,60.023,1450459803,"274151322000076","219011344069620",32.48,3.70,0,337.84,391.34,47.5,44.0,0.327,620787.0,620787.0,1129,0,0,0,L,1151911521,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459819,43947.00
12/18/2015 12:30,2,1.463,ACTIVE,214.19,359.78,60.007,1450459803,"201051344000868","219011344069620",32.38,-1.00,0,331.83,403.97,48.0,44.4,0.380,300523.4,300523.4,7254,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459820,43948.00
12/18/2015 12:30,2,1.451,ACTIVE,212.83,349.86,59.991,1450459803,"274151322000095","219011344069620",31.91,3.70,0,335.74,389.84,46.9,43.3,0.314,613739.0,613739.0,1131,0,0,0,L,1151911521,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459821,43949.00
12/18/2015 12:30,2,1.465,ACTIVE,214.19,360.69,60.034,1450459803,"201051344000988","219011344069620",32.30,0.00,0,327.02,399.46,48.0,44.4,0.384,300873.9,300873.9,7253,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459821,43950.00
12/18/2015 12:30,2,1.443,ACTIVE,212.83,360.08,60.018,1450459803,"201051344001025","219011344069620",32.48,0.00,0,330.33,403.07,47.5,44.0,0.371,312889.5,312889.5,11905,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459822,43951.00
12/18/2015 12:30,2,1.479,ACTIVE,214.19,357.68,60.034,1450459803,"201051344000458","219011344069620",32.28,1.00,0,330.63,400.36,48.4,44.8,0.393,310728.5,310728.5,7259,0,0,0,L,1122011218,0,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459823,43952.00
12/18/2015 12:30,2,1.482,ACTIVE,214.87,356.18,59.996,1450459803,"201051344000853","219011344069620",32.03,-0.50,0,337.24,400.36,48.1,44.5,0.389,307606.7,307606.7,7265,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459824,43953.00
12/18/2015 12:30,2,1.459,ACTIVE,213.06,355.28,60.002,1450459803,"201051344000685","219011344069620",31.89,0.50,0,325.52,401.26,47.1,43.6,0.380,314501.9,314501.9,11917,0,0,0,L,1122011218,0,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459825,43954.00
12/18/2015 12:30,2,1.422,ACTIVE,213.29,358.58,59.996,1450459803,"201051344000917","219011344069620",32.22,1.50,0,331.23,403.37,46.5,42.9,0.362,312194.5,312194.5,11930,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459826,43955.00
12/18/2015 12:30,2,1.422,ACTIVE,213.06,356.48,60.012,1450459803,"201051344001145","219011344069620",32.14,0.50,0,329.43,403.37,46.4,42.8,0.371,315284.4,315284.4,11933,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459827,43956.00
12/18/2015 12:30,2,1.453,ACTIVE,213.06,357.08,60.034,1450459803,"201051344000651","219011344069620",32.18,-1.00,0,328.52,401.86,47.4,43.8,0.367,309343.6,309343.6,11908,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459828,43957.00
12/18/2015 12:30,2,1.311,ACTIVE,212.16,349.56,59.991,1450459803,"274151322000088","219011344069620",31.11,3.30,0,336.04,384.73,41.4,38.0,0.274,567612.8,567612.8,1132,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459829,43958.00
12/18/2015 12:30,2,0.936,ACTIVE,213.29,441.24,59.986,1450459803,"274151322000068","219011344069620",41.37,7.00,0,335.74,488.43,39.2,36.0,0.247,475756.2,475756.2,1170,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459830,43959.00
12/18/2015 12:30,2,1.400,ACTIVE,212.83,355.58,59.996,1450459803,"201051344001135","219011344069620",32.03,0.00,0,330.03,401.86,45.4,41.9,0.362,305964.7,305964.7,11899,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459831,43960.00
12/18/2015 12:30,2,1.463,ACTIVE,213.74,359.18,59.991,1450459803,"201051344000594","219011344069620",32.24,1.00,0,328.82,402.46,47.8,44.2,0.367,311913.3,311913.3,7251,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459832,43961.00
12/18/2015 12:30,2,1.414,ACTIVE,213.06,357.38,59.938,1450459803,"201051344001203","219011344069620",32.24,0.50,0,330.03,404.27,46.2,42.6,0.371,312280.3,312280.3,11912,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459833,43962.00
12/18/2015 12:30,2,1.326,ACTIVE,212.83,348.66,59.986,1450459803,"274151322000054","219011344069620",31.41,3.30,0,335.44,387.74,42.2,38.8,0.287,579731.9,579731.9,1133,0,0,0,L,1151911521,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459834,43963.00
12/18/2015 12:30,2,1.436,ACTIVE,214.41,355.58,60.039,1450459803,"201051344000867","219011344069620",32.01,0.50,0,330.63,401.56,46.6,43.0,0.358,301009.3,301009.3,7246,0,0,0,L,1122011218,0,122.91,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459835,43964.00
12/18/2015 12:30,2,1.447,ACTIVE,213.06,359.18,59.975,1450459803,"201051344001093","219011344069620",32.34,1.00,0,333.63,403.67,47.5,43.9,0.354,310424.4,310424.4,11925,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459836,43965.00
12/18/2015 12:30,2,1.391,ACTIVE,214.19,354.67,59.996,1450459803,"201051344000900","219011344069620",31.85,-1.00,0,327.92,402.16,44.9,41.4,0.362,314000.6,314000.6,7253,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459837,43966.00
12/18/2015 12:30,2,1.449,ACTIVE,214.41,356.78,59.986,1450459803,"201051344000648","219011344069620",32.08,-1.50,0,330.63,402.77,47.1,43.5,0.362,307830.1,307830.1,7248,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459838,43967.00
12/18/2015 12:30,2,1.430,ACTIVE,214.41,359.18,59.986,1450459803,"201051344000569","219011344069620",32.42,0.00,0,331.83,401.56,47.0,43.5,0.367,315400.5,315400.5,7247,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459839,43968.00
12/18/2015 12:30,2,1.418,ACTIVE,214.41,355.28,59.959,1450459803,"201051344000983","219011344069620",31.91,0.00,0,333.63,402.77,45.9,42.4,0.376,310690.4,310690.4,7254,0,0,0,L,1122011218,0,122.68,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459840,43969.00
12/18/2015 12:30,2,1.404,ACTIVE,214.41,355.88,59.996,1450459803,"201051344001158","219011344069620",32.05,-1.00,0,332.43,404.27,45.6,42.1,0.371,306255.8,306255.8,7257,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459840,43970.00
12/18/2015 12:30,2,1.309,ACTIVE,212.83,346.56,59.986,1450459803,"274151322000087","219011344069620",31.07,4.00,0,334.24,385.03,41.1,37.8,0.274,555203.1,555203.1,1136,0,0,0,L,1151911521,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459843,43971.00
12/18/2015 12:30,2,1.439,ACTIVE,214.64,356.78,59.986,1450459803,"201051344000576","219011344069620",32.14,-1.00,0,334.24,400.66,46.9,43.4,0.358,308295.0,308295.0,7254,0,0,0,L,1122011218,1,122.91,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450459843,43972.00
12/18/2015 12:45,2,1.264,ACTIVE,214.64,358.28,59.991,1450460704,"201051344000645","219011344069620",32.44,-0.50,0,336.34,382.93,41.5,38.1,0.305,309019.3,309019.3,7254,0,0,0,L,1122011218,0,122.91,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460705,43973.00
12/18/2015 12:45,2,1.158,ACTIVE,212.83,346.86,59.933,1450460704,"274151322000085","219011344069620",31.53,2.50,0,336.34,365.19,36.9,33.7,0.239,582465.7,582465.7,1132,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460706,43974.00
12/18/2015 12:45,2,1.264,ACTIVE,214.64,355.58,59.970,1450460704,"201051344000633","219011344069620",32.14,-0.50,0,336.94,382.63,41.1,37.8,0.327,301873.8,301873.8,7258,0,0,0,L,1122011218,0,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460706,43975.00
12/18/2015 12:45,2,1.260,ACTIVE,214.41,362.19,59.975,1450460704,"201051344000469","219011344069620",32.76,-2.50,0,336.34,381.42,41.8,38.4,0.318,302815.4,302815.4,7269,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460707,43976.00
12/18/2015 12:45,2,1.188,ACTIVE,212.61,362.49,59.996,1450460704,"201051344000646","219011344069620",32.96,0.00,0,333.93,379.02,39.6,36.3,0.309,307771.7,307771.7,11902,0,0,0,L,1122011218,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460708,43977.00
12/18/2015 12:45,2,1.178,ACTIVE,212.16,346.86,59.933,1450460704,"274151322000052","219011344069620",31.61,3.30,0,335.14,366.10,37.6,34.4,0.243,590023.0,590023.0,1133,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460709,43978.00
12/18/2015 12:45,2,1.213,ACTIVE,213.29,360.08,59.965,1450460704,"201051344000585","219011344069620",32.66,0.00,0,335.74,381.73,40.1,36.8,0.314,312375.3,312375.3,11907,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460710,43979.00
12/18/2015 12:45,2,1.195,ACTIVE,212.83,357.98,59.975,1450460704,"201051344001230","219011344069620",32.42,0.50,0,335.74,379.62,39.3,36.0,0.305,310894.9,310894.9,11940,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460711,43980.00
12/18/2015 12:45,2,1.232,ACTIVE,213.51,356.78,59.965,1450460704,"201051344000582","219011344069620",32.28,-1.00,0,336.04,380.52,40.3,37.0,0.301,305687.8,305687.8,11901,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460712,43981.00
12/18/2015 12:45,2,1.250,ACTIVE,212.38,356.48,59.970,1450460704,"201051344000955","219011344069620",32.22,0.50,0,333.63,381.42,40.9,37.5,0.318,314566.3,314566.3,11902,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460713,43982.00
12/18/2015 12:45,2,0.760,ACTIVE,212.61,452.96,59.965,1450460704,"274151322000094","219011344069620",42.50,5.00,0,333.93,476.41,32.8,29.7,0.221,475868.5,475868.5,1170,0,0,0,L,1151911521,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460714,43983.00
12/18/2015 12:45,2,1.238,ACTIVE,214.19,360.69,59.933,1450460704,"201051344000579","219011344069620",32.72,0.50,0,337.24,382.63,41.1,37.7,0.314,316436.7,316436.7,7253,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460715,43984.00
12/18/2015 12:45,2,1.256,ACTIVE,212.38,356.48,59.944,1450460704,"201051344000890","219011344069620",32.30,1.50,0,334.54,379.32,41.1,37.7,0.301,313165.5,313165.5,11912,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460716,43985.00
12/18/2015 12:45,2,1.229,ACTIVE,213.06,359.18,59.970,1450460704,"201051344000438","219011344069620",32.56,0.50,0,335.14,383.23,40.6,37.2,0.309,314861.1,314861.1,11905,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460717,43986.00
12/18/2015 12:45,2,1.240,ACTIVE,213.06,357.68,59.944,1450460704,"201051344000417","219011344069620",32.42,1.00,0,334.84,375.11,40.7,37.4,0.309,309040.6,309040.6,11912,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460718,43987.00
12/18/2015 12:45,2,1.123,ACTIVE,212.61,347.46,59.970,1450460704,"274151322000083","219011344069620",31.83,3.30,0,335.74,367.00,36.1,33.0,0.247,584498.4,584498.4,1136,0,0,0,L,1151911521,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460718,43988.00
12/18/2015 12:45,2,1.203,ACTIVE,213.51,356.48,59.949,1450460704,"274151322000076","219011344069620",32.08,3.30,0,336.94,374.21,39.1,35.8,0.265,620795.1,620795.1,1130,0,0,0,L,1151911521,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460719,43989.00
12/18/2015 12:45,2,1.217,ACTIVE,213.96,356.48,59.970,1450460704,"201051344000868","219011344069620",32.30,-1.50,0,336.34,380.22,39.8,36.5,0.305,300531.8,300531.8,7255,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460720,43990.00
12/18/2015 12:45,2,1.178,ACTIVE,212.83,358.28,59.986,1450460704,"274151322000095","219011344069620",32.12,3.00,0,335.74,372.11,38.4,35.1,0.256,613747.0,613747.0,1132,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460721,43991.00
12/18/2015 12:45,2,1.205,ACTIVE,213.96,358.88,59.959,1450460704,"201051344000988","219011344069620",32.48,-0.50,0,336.94,380.52,39.6,36.3,0.314,300882.3,300882.3,7254,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460722,43992.00
12/18/2015 12:45,2,1.205,ACTIVE,212.83,357.08,60.002,1450460704,"201051344001025","219011344069620",32.42,-0.50,0,334.24,379.62,39.6,36.3,0.301,312897.9,312897.9,11906,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460723,43993.00
12/18/2015 12:45,2,1.223,ACTIVE,214.19,357.38,59.954,1450460704,"201051344000458","219011344069620",32.44,0.50,0,336.94,380.52,40.2,36.9,0.309,310737.0,310737.0,7260,0,0,0,L,1122011218,0,122.68,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460724,43994.00
12/18/2015 12:45,2,1.195,ACTIVE,214.87,360.69,59.986,1450460704,"201051344000853","219011344069620",32.78,-1.00,0,338.14,381.12,39.7,36.4,0.301,307615.2,307615.2,7266,0,0,0,L,1122011218,0,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460725,43995.00
12/18/2015 12:45,2,1.182,ACTIVE,213.06,359.18,59.970,1450460704,"201051344000685","219011344069620",32.54,0.00,0,335.74,377.82,39.0,35.7,0.309,314510.2,314510.2,11918,0,0,0,L,1122011218,0,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460726,43996.00
12/18/2015 12:45,2,1.172,ACTIVE,213.06,353.47,59.970,1450460704,"201051344000917","219011344069620",31.99,1.00,0,334.84,382.93,38.0,34.7,0.292,312202.6,312202.6,11931,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460726,43997.00
12/18/2015 12:45,2,1.154,ACTIVE,213.06,356.48,59.986,1450460704,"201051344001145","219011344069620",32.32,0.00,0,336.64,380.82,37.9,34.6,0.292,315292.5,315292.5,11934,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460727,43998.00
12/18/2015 12:45,2,1.188,ACTIVE,213.06,359.18,60.012,1450460704,"201051344000651","219011344069620",32.58,-1.50,0,336.04,378.42,39.2,35.9,0.292,309352.0,309352.0,11909,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460728,43999.00
12/18/2015 12:45,2,1.057,ACTIVE,211.93,350.17,59.975,1450460704,"274151322000088","219011344069620",31.43,3.00,0,335.44,363.39,33.6,30.6,0.208,567619.9,567619.9,1133,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460729,44000.00
12/18/2015 12:45,2,0.709,ACTIVE,213.29,463.48,59.981,1450460704,"274151322000068","219011344069620",43.77,6.70,0,335.14,471.90,31.5,28.4,0.190,475763.0,475763.0,1171,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460730,44001.00
12/18/2015 12:45,2,1.131,ACTIVE,212.61,359.18,60.018,1450460704,"201051344001135","219011344069620",32.58,-0.50,0,335.14,377.22,37.3,34.1,0.296,305972.8,305972.8,11900,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460731,44002.00
12/18/2015 12:45,2,1.197,ACTIVE,213.51,359.78,59.975,1450460704,"201051344000594","219011344069620",32.58,0.50,0,333.93,382.03,39.5,36.2,0.301,311921.9,311921.9,7252,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460732,44003.00
12/18/2015 12:45,2,1.141,ACTIVE,213.06,359.48,59.981,1450460704,"201051344001203","219011344069620",32.74,0.00,0,335.74,379.32,37.9,34.7,0.301,312288.5,312288.5,11913,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460733,44004.00
12/18/2015 12:45,2,1.076,ACTIVE,212.38,350.77,59.970,1450460704,"274151322000054","219011344069620",31.73,3.00,0,335.74,366.40,34.6,31.5,0.225,579739.2,579739.2,1134,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460734,44005.00
12/18/2015 12:45,2,1.180,ACTIVE,214.19,354.97,59.981,1450460704,"201051344000867","219011344069620",32.20,0.00,0,335.44,378.72,38.5,35.2,0.292,301017.6,301017.6,7247,0,0,0,L,1122011218,0,122.68,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460735,44006.00
12/18/2015 12:45,2,1.184,ACTIVE,212.83,359.78,59.991,1450460704,"201051344001093","219011344069620",32.64,1.00,0,334.54,379.92,39.2,35.9,0.278,310432.8,310432.8,11926,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460736,44007.00
12/18/2015 12:45,2,1.123,ACTIVE,213.74,355.88,59.981,1450460704,"201051344000900","219011344069620",32.20,-1.50,0,337.84,382.03,36.7,33.5,0.296,314008.5,314008.5,7254,0,0,0,L,1122011218,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460737,44008.00
12/18/2015 12:45,2,1.197,ACTIVE,214.19,356.78,59.996,1450460704,"201051344000648","219011344069620",32.32,-1.50,0,335.44,379.02,39.2,35.9,0.287,307838.6,307838.6,7249,0,0,0,L,1122011218,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460738,44009.00
12/18/2015 12:45,2,1.178,ACTIVE,213.96,360.08,59.981,1450460704,"201051344000569","219011344069620",32.66,-0.50,0,336.34,381.73,39.0,35.7,0.296,315409.0,315409.0,7248,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460739,44010.00
