ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 12:45,2,1.164,ACTIVE,213.96,355.88,59.991,1450460704,"201051344000983","219011344069620",32.24,-1.00,0,336.94,380.52,38.0,34.8,0.305,310698.6,310698.6,7255,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460740,44011.00
12/18/2015 12:45,2,1.154,ACTIVE,214.64,353.77,59.991,1450460704,"201051344001158","219011344069620",32.07,-1.50,0,337.84,381.42,37.6,34.3,0.301,306263.9,306263.9,7258,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460741,44012.00
12/18/2015 12:45,2,1.207,ACTIVE,214.41,354.07,59.986,1450460704,"201051344000576","219011344069620",32.08,-1.50,0,336.94,382.33,39.2,35.9,0.292,308303.5,308303.5,7255,0,0,0,L,1122011218,0,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460742,44013.00
12/18/2015 12:45,2,1.061,ACTIVE,212.61,350.47,59.986,1450460704,"274151322000087","219011344069620",31.23,4.00,0,336.04,364.29,33.6,30.5,0.212,555210.3,555210.3,1137,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450460743,44014.00
12/18/2015 13:00,2,1.123,ACTIVE,213.96,350.47,60.012,1450461603,"201051344000645","219011344069620",31.83,-0.50,0,332.43,401.56,36.2,33.0,0.265,309029.3,309029.3,7255,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461604,44015.00
12/18/2015 13:00,2,1.012,ACTIVE,212.38,347.46,59.970,1450461603,"274151322000085","219011344069620",31.17,2.50,0,337.54,384.13,31.9,28.9,0.208,582474.6,582474.6,1133,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461605,44016.00
12/18/2015 13:00,2,1.086,ACTIVE,214.19,359.78,59.975,1450461603,"201051344000633","219011344069620",32.74,-0.50,0,340.25,401.86,36.1,32.9,0.274,301883.6,301883.6,7259,0,0,0,L,1122011218,0,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461606,44017.00
12/18/2015 13:00,2,1.098,ACTIVE,213.96,361.29,59.986,1450461603,"201051344000469","219011344069620",32.94,-2.50,0,340.25,403.97,36.6,33.4,0.274,302825.4,302825.4,7270,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461607,44018.00
12/18/2015 13:00,2,1.057,ACTIVE,212.38,357.38,59.975,1450461603,"201051344000646","219011344069620",32.48,-0.50,0,339.04,403.97,34.8,31.7,0.270,307781.3,307781.3,11903,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461608,44019.00
12/18/2015 13:00,2,1.027,ACTIVE,212.38,344.45,59.981,1450461603,"274151322000052","219011344069620",31.43,3.30,0,336.34,384.73,32.7,29.7,0.212,590032.0,590032.0,1134,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461609,44020.00
12/18/2015 13:00,2,1.084,ACTIVE,213.06,352.87,59.981,1450461603,"201051344000585","219011344069620",31.99,0.00,0,339.34,403.07,35.2,32.0,0.274,312384.9,312384.9,11908,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461610,44021.00
12/18/2015 13:00,2,1.074,ACTIVE,212.61,353.77,59.970,1450461603,"201051344001230","219011344069620",32.10,0.00,0,338.14,401.26,35.0,31.8,0.261,310904.5,310904.5,11941,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461610,44022.00
12/18/2015 13:00,2,1.092,ACTIVE,213.29,354.67,59.981,1450461603,"201051344000582","219011344069620",32.16,-1.00,0,338.74,404.87,35.6,32.4,0.256,305697.5,305697.5,11902,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461612,44023.00
12/18/2015 13:00,2,1.111,ACTIVE,212.61,354.07,59.975,1450461603,"201051344000955","219011344069620",32.12,0.00,0,340.25,400.06,36.2,33.0,0.274,314576.1,314576.1,11903,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461612,44024.00
12/18/2015 13:00,2,0.686,ACTIVE,212.38,436.13,59.965,1450461603,"274151322000094","219011344069620",41.27,5.00,0,424.41,485.72,28.6,25.7,0.186,475876.4,475876.4,1171,0,0,0,L,1151911521,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461613,44025.00
12/18/2015 13:00,2,1.109,ACTIVE,213.74,358.58,59.938,1450461603,"201051344000579","219011344069620",32.64,0.00,0,342.65,404.87,36.7,33.5,0.270,316446.7,316446.7,7254,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461614,44026.00
12/18/2015 13:00,2,1.123,ACTIVE,212.61,355.28,59.986,1450461603,"201051344000890","219011344069620",32.34,1.50,0,338.44,405.17,36.8,33.6,0.265,313175.5,313175.5,11913,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461615,44027.00
12/18/2015 13:00,2,1.102,ACTIVE,213.06,357.38,59.975,1450461603,"201051344000438","219011344069620",32.48,0.00,0,341.15,405.17,36.2,33.0,0.270,314871.0,314871.0,11906,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461616,44028.00
12/18/2015 13:00,2,1.125,ACTIVE,212.83,353.47,59.975,1450461603,"201051344000417","219011344069620",32.08,1.00,0,338.74,400.96,36.6,33.4,0.274,309050.6,309050.6,11913,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461617,44029.00
12/18/2015 13:00,2,1.006,ACTIVE,212.83,350.17,59.975,1450461603,"274151322000083","219011344069620",31.35,3.30,0,337.24,385.03,31.9,28.9,0.212,584507.3,584507.3,1137,0,0,0,L,1151911521,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461618,44030.00
12/18/2015 13:00,2,1.072,ACTIVE,213.29,349.56,59.965,1450461603,"274151322000076","219011344069620",31.95,3.30,0,339.34,394.65,34.7,31.6,0.234,620804.8,620804.8,1131,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461619,44031.00
12/18/2015 13:00,2,1.098,ACTIVE,213.74,355.28,59.975,1450461603,"201051344000868","219011344069620",32.28,-2.00,0,339.65,405.77,35.9,32.7,0.274,300541.6,300541.6,7256,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461620,44032.00
12/18/2015 13:00,2,1.070,ACTIVE,212.61,347.76,59.949,1450461603,"274151322000095","219011344069620",31.51,3.00,0,337.84,391.94,34.2,31.1,0.225,613756.5,613756.5,1133,0,0,0,L,1151911521,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461621,44033.00
12/18/2015 13:00,2,1.111,ACTIVE,213.51,351.97,59.949,1450461603,"201051344000988","219011344069620",31.85,-1.00,0,338.74,403.67,35.9,32.7,0.278,300892.2,300892.2,7255,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461622,44034.00
12/18/2015 13:00,2,1.068,ACTIVE,212.61,360.99,59.965,1450461603,"201051344001025","219011344069620",32.92,-0.50,0,339.95,402.46,35.6,32.5,0.261,312907.7,312907.7,11907,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461623,44035.00
12/18/2015 13:00,2,1.115,ACTIVE,213.74,357.08,59.975,1450461603,"201051344000458","219011344069620",32.44,0.50,0,330.03,402.46,36.7,33.5,0.283,310747.1,310747.1,7261,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461624,44036.00
12/18/2015 13:00,2,1.102,ACTIVE,214.41,357.68,59.975,1450461603,"201051344000853","219011344069620",32.54,-1.00,0,338.44,402.16,36.4,33.2,0.270,307625.2,307625.2,7267,0,0,0,L,1122011218,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461625,44037.00
12/18/2015 13:00,2,1.100,ACTIVE,212.83,353.47,60.023,1450461603,"201051344000685","219011344069620",32.08,0.00,0,338.74,404.27,35.7,32.6,0.278,314520.0,314520.0,11919,0,0,0,L,1122011218,0,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461625,44038.00
12/18/2015 13:00,2,1.084,ACTIVE,213.29,353.47,59.996,1450461603,"201051344000917","219011344069620",32.03,1.00,0,338.44,404.87,35.2,32.0,0.270,312212.2,312212.2,11932,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461626,44039.00
12/18/2015 13:00,2,1.066,ACTIVE,213.06,357.08,59.959,1450461603,"201051344001145","219011344069620",32.44,-0.50,0,339.65,404.57,35.1,31.9,0.270,315302.1,315302.1,11935,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461627,44040.00
12/18/2015 13:00,2,1.123,ACTIVE,212.83,350.77,59.975,1450461603,"201051344000651","219011344069620",31.81,-1.50,0,339.04,403.37,36.2,33.0,0.270,309361.9,309361.9,11910,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461628,44041.00
12/18/2015 13:00,2,0.967,ACTIVE,212.38,345.06,59.981,1450461603,"274151322000088","219011344069620",31.19,2.50,0,336.34,381.42,30.6,27.6,0.186,567628.4,567628.4,1134,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461629,44042.00
12/18/2015 13:00,2,0.689,ACTIVE,213.29,443.04,59.975,1450461603,"274151322000068","219011344069620",42.02,6.30,0,422.60,484.22,29.6,26.7,0.186,475771.1,475771.1,1172,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461630,44043.00
12/18/2015 13:00,2,1.059,ACTIVE,212.38,354.67,59.970,1450461603,"201051344001135","219011344069620",32.28,-0.50,0,339.34,404.87,34.7,31.5,0.265,305982.2,305982.2,11901,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461631,44044.00
12/18/2015 13:00,2,1.119,ACTIVE,213.29,357.38,59.986,1450461603,"201051344000594","219011344069620",32.42,0.50,0,339.34,405.47,36.8,33.6,0.278,311931.9,311931.9,7253,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461632,44045.00
12/18/2015 13:00,2,1.090,ACTIVE,213.06,352.27,59.981,1450461603,"201051344001203","219011344069620",32.01,0.00,0,339.34,402.16,35.4,32.2,0.270,312298.1,312298.1,11914,0,0,0,L,1122011218,0,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461633,44046.00
12/18/2015 13:00,2,0.998,ACTIVE,212.61,349.26,59.975,1450461603,"274151322000054","219011344069620",31.43,2.50,0,336.34,384.73,31.8,28.8,0.208,579748.0,579748.0,1135,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461634,44047.00
12/18/2015 13:00,2,1.086,ACTIVE,214.19,357.08,59.981,1450461603,"201051344000867","219011344069620",32.46,0.00,0,339.04,402.16,35.8,32.6,0.265,301027.4,301027.4,7248,0,0,0,L,1122011218,0,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461635,44048.00
12/18/2015 13:00,2,1.123,ACTIVE,212.83,357.68,59.970,1450461603,"201051344001093","219011344069620",32.52,0.50,0,339.65,406.97,37.0,33.8,0.261,310442.8,310442.8,11927,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461636,44049.00
12/18/2015 13:00,2,1.043,ACTIVE,213.74,356.18,59.991,1450461603,"201051344000900","219011344069620",32.34,-1.50,0,339.65,404.57,34.2,31.1,0.270,314017.9,314017.9,7255,0,0,0,L,1122011218,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461637,44050.00
12/18/2015 13:00,2,1.127,ACTIVE,213.96,353.47,59.975,1450461603,"201051344000648","219011344069620",32.10,-2.00,0,340.25,401.86,36.7,33.5,0.270,307848.6,307848.6,7250,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461638,44051.00
12/18/2015 13:00,2,1.102,ACTIVE,213.96,359.48,59.949,1450461603,"201051344000569","219011344069620",32.70,-0.50,0,335.74,401.86,36.5,33.4,0.278,315419.0,315419.0,7249,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461638,44052.00
12/18/2015 13:00,2,1.098,ACTIVE,213.74,352.57,59.975,1450461603,"201051344000983","219011344069620",31.97,-0.50,0,340.25,402.77,35.6,32.4,0.283,310708.3,310708.3,7256,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461639,44053.00
12/18/2015 13:00,2,1.070,ACTIVE,213.74,357.08,60.007,1450461603,"201051344001158","219011344069620",32.46,-2.00,0,338.74,402.77,35.2,32.1,0.278,306273.5,306273.5,7259,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461640,44054.00
12/18/2015 13:00,2,1.141,ACTIVE,214.41,353.17,59.991,1450461603,"201051344000576","219011344069620",31.83,-1.50,0,333.93,401.86,36.8,33.6,0.270,308313.6,308313.6,7256,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461641,44055.00
12/18/2015 13:00,2,1.006,ACTIVE,212.83,348.96,59.986,1450461603,"274151322000087","219011344069620",30.89,3.70,0,336.64,382.93,31.5,28.5,0.208,555219.0,555219.0,1138,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450461642,44056.00
12/18/2015 13:15,2,0.938,ACTIVE,214.41,352.27,60.002,1450462503,"201051344000645","219011344069620",32.16,-1.00,0,338.14,383.83,30.6,27.6,0.221,309037.3,309037.3,7256,0,0,0,L,1122011218,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462504,44057.00
12/18/2015 13:15,2,0.869,ACTIVE,213.06,345.96,59.970,1450462503,"274151322000085","219011344069620",31.31,2.00,0,336.94,366.70,27.5,24.6,0.172,582481.7,582481.7,1134,0,0,0,L,1151911521,0,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462505,44058.00
12/18/2015 13:15,2,0.924,ACTIVE,214.64,355.88,59.981,1450462503,"201051344000633","219011344069620",32.48,-1.00,0,337.84,383.53,30.4,27.4,0.221,301891.6,301891.6,7260,0,0,0,L,1122011218,0,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462506,44059.00
12/18/2015 13:15,2,0.934,ACTIVE,214.41,357.08,60.028,1450462503,"201051344000469","219011344069620",32.60,-3.00,0,337.24,383.53,30.9,27.9,0.221,302833.4,302833.4,7271,0,0,0,L,1122011218,0,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462507,44060.00
12/18/2015 13:15,2,0.918,ACTIVE,212.83,353.77,59.981,1450462503,"201051344000646","219011344069620",32.22,-0.50,0,335.14,382.33,30.0,27.0,0.221,307789.0,307789.0,11904,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462508,44061.00
12/18/2015 13:15,2,0.883,ACTIVE,212.61,348.96,59.965,1450462503,"274151322000052","219011344069620",31.29,2.50,0,334.84,367.60,28.0,25.1,0.186,590039.3,590039.3,1135,0,0,0,L,1151911521,0,121.33,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462509,44062.00
12/18/2015 13:15,2,0.918,ACTIVE,213.06,351.67,59.981,1450462503,"201051344000585","219011344069620",32.01,-0.50,0,336.94,381.73,29.8,26.8,0.217,312392.7,312392.7,11909,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462510,44063.00
12/18/2015 13:15,2,0.904,ACTIVE,212.83,349.86,59.954,1450462503,"201051344001230","219011344069620",31.89,-0.50,0,334.84,379.92,29.2,26.3,0.217,310912.1,310912.1,11942,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462510,44064.00
12/18/2015 13:15,2,0.939,ACTIVE,213.29,349.56,59.975,1450462503,"201051344000582","219011344069620",31.79,-1.50,0,335.44,379.92,30.3,27.3,0.212,305705.3,305705.3,11903,0,0,0,L,1122011218,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462511,44065.00
12/18/2015 13:15,2,0.951,ACTIVE,212.61,351.97,59.928,1450462503,"201051344000955","219011344069620",32.08,-0.50,0,334.84,381.12,30.9,27.9,0.225,314584.1,314584.1,11904,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462512,44066.00
12/18/2015 13:15,2,0.566,ACTIVE,212.61,444.24,59.981,1450462503,"274151322000094","219011344069620",41.83,4.00,0,335.44,468.89,23.9,21.2,0.150,475882.7,475882.7,1172,0,0,0,L,1151911521,0,121.55,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462513,44067.00
12/18/2015 13:15,2,0.910,ACTIVE,214.19,358.88,59.981,1450462503,"201051344000579","219011344069620",32.88,-0.50,0,338.14,383.23,30.3,27.3,0.217,316454.7,316454.7,7255,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462514,44068.00
12/18/2015 13:15,2,0.953,ACTIVE,212.61,350.47,59.975,1450462503,"201051344000890","219011344069620",32.01,1.00,0,335.44,380.82,31.0,28.0,0.212,313183.6,313183.6,11914,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462515,44069.00
12/18/2015 13:15,2,0.936,ACTIVE,213.06,354.97,59.991,1450462503,"201051344000438","219011344069620",32.40,-0.50,0,336.64,383.23,30.8,27.8,0.221,314879.1,314879.1,11907,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462516,44070.00
12/18/2015 13:15,2,0.961,ACTIVE,213.06,351.07,59.970,1450462503,"201051344000417","219011344069620",32.01,0.00,0,335.44,379.32,31.3,28.3,0.217,309058.7,309058.7,11914,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462517,44071.00
12/18/2015 13:15,2,0.834,ACTIVE,212.61,344.15,59.975,1450462503,"274151322000083","219011344069620",31.39,3.00,0,336.04,368.20,26.6,23.7,0.177,584514.3,584514.3,1138,0,0,0,L,1151911521,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462518,44072.00
12/18/2015 13:15,2,0.889,ACTIVE,213.29,350.17,59.981,1450462503,"274151322000076","219011344069620",31.81,2.50,0,336.04,376.01,28.6,25.7,0.186,620812.5,620812.5,1132,0,0,0,L,1151911521,0,122.23,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462519,44073.00
12/18/2015 13:15,2,0.900,ACTIVE,213.96,353.17,59.991,1450462503,"201051344000868","219011344069620",32.22,-2.00,0,337.54,380.52,29.5,26.5,0.217,300549.5,300549.5,7257,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462519,44074.00
12/18/2015 13:15,2,0.863,ACTIVE,212.61,346.56,59.970,1450462503,"274151322000095","219011344069620",31.91,2.50,0,336.34,372.41,27.9,25.0,0.181,613764.1,613764.1,1134,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462520,44075.00
12/18/2015 13:15,2,0.885,ACTIVE,213.96,350.77,59.981,1450462503,"201051344000988","219011344069620",31.85,-1.50,0,337.54,382.63,28.6,25.7,0.212,300900.0,300900.0,7256,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462521,44076.00
12/18/2015 13:15,2,0.902,ACTIVE,212.83,352.27,59.970,1450462503,"201051344001025","219011344069620",32.22,-1.00,0,335.14,380.52,29.5,26.5,0.212,312915.6,312915.6,11908,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462522,44077.00
12/18/2015 13:15,2,0.912,ACTIVE,214.19,352.87,59.975,1450462503,"201051344000458","219011344069620",32.16,0.00,0,337.54,380.52,29.8,26.8,0.221,310755.1,310755.1,7262,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462523,44078.00
12/18/2015 13:15,2,0.904,ACTIVE,214.87,353.47,59.975,1450462503,"201051344000853","219011344069620",32.26,-1.50,0,339.34,384.43,29.6,26.6,0.217,307633.2,307633.2,7268,0,0,0,L,1122011218,0,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462524,44079.00
12/18/2015 13:15,2,0.896,ACTIVE,213.29,351.97,59.986,1450462503,"201051344000685","219011344069620",32.10,-0.50,0,336.64,380.52,29.2,26.3,0.217,314527.8,314527.8,11920,0,0,0,L,1122011218,0,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462525,44080.00
12/18/2015 13:15,2,0.871,ACTIVE,213.06,350.47,59.986,1450462503,"201051344000917","219011344069620",31.93,0.50,0,336.04,379.92,28.2,25.3,0.203,312219.8,312219.8,11933,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462526,44081.00
12/18/2015 13:15,2,0.875,ACTIVE,213.06,349.26,59.975,1450462503,"201051344001145","219011344069620",31.85,-1.00,0,337.84,380.52,28.2,25.3,0.203,315309.7,315309.7,11936,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462527,44082.00
12/18/2015 13:15,2,0.910,ACTIVE,213.06,350.47,59.981,1450462503,"201051344000651","219011344069620",31.95,-2.00,0,335.74,381.73,29.5,26.5,0.203,309369.8,309369.8,11911,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462528,44083.00
12/18/2015 13:15,2,0.771,ACTIVE,212.16,347.16,59.981,1450462503,"274151322000088","219011344069620",31.17,2.50,0,336.04,363.99,24.4,21.6,0.150,567635.1,567635.1,1135,0,0,0,L,1151911521,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462529,44084.00
12/18/2015 13:15,2,0.562,ACTIVE,213.29,431.92,59.981,1450462503,"274151322000068","219011344069620",40.87,6.00,0,335.44,477.01,23.4,20.7,0.137,475777.5,475777.5,1173,0,0,0,L,1151911521,0,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462530,44085.00
12/18/2015 13:15,2,0.855,ACTIVE,212.61,350.17,59.991,1450462503,"201051344001135","219011344069620",31.99,-1.00,0,336.34,380.52,27.8,24.9,0.203,305989.8,305989.8,11902,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462530,44086.00
12/18/2015 13:15,2,0.879,ACTIVE,213.51,354.97,59.975,1450462503,"201051344000594","219011344069620",32.38,0.00,0,335.74,383.53,28.9,26.0,0.203,311939.9,311939.9,7254,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462531,44087.00
12/18/2015 13:15,2,0.861,ACTIVE,212.83,347.16,59.981,1450462503,"201051344001203","219011344069620",31.73,-1.00,0,336.94,381.42,27.7,24.8,0.203,312305.8,312305.8,11915,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462532,44088.00
12/18/2015 13:15,2,0.795,ACTIVE,212.38,345.96,59.986,1450462503,"274151322000054","219011344069620",31.01,2.00,0,336.04,368.50,24.9,22.1,0.164,579755.0,579755.0,1136,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462533,44089.00
12/18/2015 13:15,2,0.857,ACTIVE,214.19,349.26,59.996,1450462503,"201051344000867","219011344069620",31.89,-0.50,0,337.24,380.52,27.7,24.8,0.194,301035.1,301035.1,7249,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462534,44090.00
12/18/2015 13:15,2,0.891,ACTIVE,212.61,353.77,59.986,1450462503,"201051344001093","219011344069620",32.32,0.00,0,335.74,381.73,29.2,26.2,0.194,310450.9,310450.9,11928,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462535,44091.00
12/18/2015 13:15,2,0.779,ACTIVE,213.74,354.07,60.018,1450462503,"201051344000900","219011344069620",32.26,-2.50,0,338.44,380.82,25.5,22.7,0.194,314025.3,314025.3,7256,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462536,44092.00
12/18/2015 13:15,2,0.883,ACTIVE,214.19,349.26,59.986,1450462503,"201051344000648","219011344069620",31.91,-2.50,0,337.54,381.42,28.6,25.7,0.194,307856.6,307856.6,7251,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462537,44093.00
12/18/2015 13:15,2,0.877,ACTIVE,213.96,353.77,59.991,1450462503,"201051344000569","219011344069620",32.28,-1.00,0,336.94,383.53,28.7,25.8,0.203,315427.0,315427.0,7250,0,0,0,L,1122011218,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462538,44094.00
12/18/2015 13:15,2,0.832,ACTIVE,213.96,353.17,59.986,1450462503,"201051344000983","219011344069620",32.26,-1.50,0,338.74,382.03,27.2,24.4,0.199,310716.1,310716.1,7257,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462539,44095.00
12/18/2015 13:15,2,0.818,ACTIVE,214.19,351.37,60.023,1450462503,"201051344001158","219011344069620",32.07,-2.00,0,337.84,381.12,26.6,23.7,0.203,306281.2,306281.2,7260,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462540,44096.00
12/18/2015 13:15,2,0.883,ACTIVE,214.64,351.37,60.023,1450462503,"201051344000576","219011344069620",31.79,-2.00,0,337.24,384.13,28.5,25.6,0.199,308321.6,308321.6,7257,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462541,44097.00
12/18/2015 13:15,2,0.762,ACTIVE,212.61,344.45,59.986,1450462503,"274151322000087","219011344069620",31.03,3.30,0,335.44,364.29,23.9,21.2,0.146,555225.9,555225.9,1139,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450462542,44098.00
12/18/2015 13:30,2,1.932,ACTIVE,215.32,366.70,60.023,1450463404,"201051344000645","219011344069620",32.74,-1.00,0,337.54,397.05,64.1,59.9,0.504,309044.0,309044.0,7257,0,0,0,L,1122011218,0,123.14,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463405,44099.00
12/18/2015 13:30,2,1.812,ACTIVE,213.29,359.18,59.986,1450463404,"274151322000085","219011344069620",32.10,1.50,0,333.93,382.03,59.0,55.0,0.402,582487.5,582487.5,1135,0,0,0,L,1151911521,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463406,44100.00
12/18/2015 13:30,2,1.898,ACTIVE,215.09,369.40,59.970,1450463404,"201051344000633","219011344069620",33.00,-1.50,0,337.84,399.46,63.5,59.3,0.526,301898.3,301898.3,7261,0,0,0,L,1122011218,0,123.14,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463407,44101.00
12/18/2015 13:30,2,1.912,ACTIVE,215.32,368.50,59.938,1450463404,"201051344000469","219011344069620",32.80,-3.00,0,336.64,399.76,63.5,59.4,0.508,302840.3,302840.3,7272,0,0,0,L,1122011218,0,122.46,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463408,44102.00
12/18/2015 13:30,2,1.861,ACTIVE,213.29,367.00,59.970,1450463404,"201051344000646","219011344069620",32.78,-1.00,0,333.93,399.16,61.8,57.8,0.504,307795.6,307795.6,11905,0,0,0,L,1122011218,0,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463409,44103.00
12/18/2015 13:30,2,1.822,ACTIVE,212.61,355.58,59.928,1450463404,"274151322000052","219011344069620",32.34,2.50,0,332.13,382.63,59.6,55.6,0.407,590045.4,590045.4,1136,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463410,44104.00
12/18/2015 13:30,2,1.881,ACTIVE,213.96,365.80,59.975,1450463404,"201051344000585","219011344069620",32.64,-1.00,0,335.74,400.36,62.2,58.1,0.499,312399.3,312399.3,11910,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463411,44105.00
12/18/2015 13:30,2,1.824,ACTIVE,213.29,370.30,60.028,1450463404,"201051344001230","219011344069620",33.14,-1.00,0,333.93,397.66,61.2,57.2,0.486,310918.5,310918.5,11943,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463412,44106.00
12/18/2015 13:30,2,1.889,ACTIVE,213.96,364.29,59.975,1450463404,"201051344000582","219011344069620",32.50,-2.00,0,333.33,400.06,62.2,58.1,0.482,305712.0,305712.0,11904,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463412,44107.00
12/18/2015 13:30,2,1.875,ACTIVE,213.06,370.00,59.933,1450463404,"201051344000955","219011344069620",33.08,-1.00,0,334.54,403.37,62.9,58.8,0.513,314591.0,314591.0,11905,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463413,44108.00
12/18/2015 13:30,2,1.229,ACTIVE,212.61,466.19,59.970,1450463404,"274151322000094","219011344069620",43.34,3.70,0,337.84,481.21,53.4,49.6,0.367,475887.9,475887.9,1173,0,0,0,L,1151911521,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463414,44109.00
12/18/2015 13:30,2,1.902,ACTIVE,214.87,367.30,59.975,1450463404,"201051344000579","219011344069620",32.80,-1.00,0,336.34,397.96,63.2,59.1,0.508,316461.7,316461.7,7256,0,0,0,L,1122011218,0,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463415,44110.00
12/18/2015 13:30,2,1.910,ACTIVE,213.06,367.00,59.986,1450463404,"201051344000890","219011344069620",32.84,0.50,0,334.54,400.36,63.5,59.4,0.499,313190.6,313190.6,11915,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463416,44111.00
12/18/2015 13:30,2,1.900,ACTIVE,213.51,368.50,59.986,1450463404,"201051344000438","219011344069620",32.92,-1.00,0,334.24,401.86,63.4,59.3,0.504,314886.0,314886.0,11908,0,0,0,L,1122011218,0,122.91,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463417,44112.00
12/18/2015 13:30,2,1.910,ACTIVE,213.51,366.10,59.928,1450463404,"201051344000417","219011344069620",32.74,0.00,0,334.54,401.56,63.4,59.3,0.513,309065.8,309065.8,11915,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463418,44113.00
12/18/2015 13:30,2,1.828,ACTIVE,212.83,356.78,59.981,1450463404,"274151322000083","219011344069620",32.14,3.00,0,334.24,384.43,59.5,55.6,0.411,584520.3,584520.3,1139,0,0,0,L,1151911521,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463419,44114.00
12/18/2015 13:30,2,1.936,ACTIVE,213.29,362.79,59.970,1450463404,"274151322000076","219011344069620",32.80,2.50,0,334.54,391.94,64.4,60.2,0.446,620819.0,620819.0,1133,0,0,0,L,1151911521,0,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463420,44115.00
12/18/2015 13:30,2,1.920,ACTIVE,214.64,368.20,59.996,1450463404,"201051344000868","219011344069620",32.78,-2.50,0,337.54,397.35,63.8,59.6,0.508,300556.3,300556.3,7258,0,0,0,L,1122011218,0,122.46,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463421,44116.00
12/18/2015 13:30,2,1.912,ACTIVE,212.83,363.99,59.996,1450463404,"274151322000095","219011344069620",32.94,2.00,0,332.43,388.34,63.9,59.7,0.429,613770.5,613770.5,1135,0,0,0,L,1151911521,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463422,44117.00
12/18/2015 13:30,2,1.893,ACTIVE,214.87,370.00,59.975,1450463404,"201051344000988","219011344069620",33.02,-1.50,0,337.24,397.96,63.4,59.2,0.486,300906.7,300906.7,7257,0,0,0,L,1122011218,0,122.46,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463423,44118.00
12/18/2015 13:30,2,1.916,ACTIVE,213.51,367.60,59.996,1450463404,"201051344001025","219011344069620",32.90,-1.50,0,334.24,399.46,63.9,59.7,0.513,312922.4,312922.4,11909,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463424,44119.00
12/18/2015 13:30,2,1.961,ACTIVE,214.87,365.80,59.949,1450463404,"201051344000458","219011344069620",32.64,0.00,0,336.94,399.76,64.8,60.7,0.535,310762.2,310762.2,7263,0,0,0,L,1122011218,0,122.91,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463424,44120.00
12/18/2015 13:30,2,1.955,ACTIVE,215.54,369.10,59.981,1450463404,"201051344000853","219011344069620",32.94,-2.00,0,339.34,401.86,65.3,61.1,0.521,307640.2,307640.2,7269,0,0,0,L,1122011218,0,123.14,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463425,44121.00
12/18/2015 13:30,2,1.924,ACTIVE,213.51,366.40,59.981,1450463404,"201051344000685","219011344069620",32.72,-1.00,0,336.04,400.06,63.8,59.7,0.530,314534.6,314534.6,11921,0,0,0,L,1122011218,0,123.14,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463426,44122.00
12/18/2015 13:30,2,1.879,ACTIVE,213.74,366.40,60.018,1450463404,"201051344000917","219011344069620",32.70,0.00,0,333.93,401.26,62.2,58.2,0.495,312226.4,312226.4,11934,0,0,0,L,1122011218,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463427,44123.00
12/18/2015 13:30,2,1.846,ACTIVE,213.51,370.60,59.991,1450463404,"201051344001145","219011344069620",33.16,-1.50,0,335.74,399.76,62.0,57.9,0.495,315316.4,315316.4,11937,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463428,44124.00
12/18/2015 13:30,2,1.861,ACTIVE,213.74,370.00,59.981,1450463404,"201051344000651","219011344069620",33.12,-2.50,0,334.24,398.26,62.5,58.4,0.491,309376.8,309376.8,11912,0,0,0,L,1122011218,0,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463429,44125.00
12/18/2015 13:30,2,1.744,ACTIVE,212.61,363.99,59.975,1450463404,"274151322000088","219011344069620",32.01,2.00,0,332.73,380.52,56.5,52.6,0.371,567641.0,567641.0,1136,0,0,0,L,1151911521,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463430,44126.00
12/18/2015 13:30,2,1.236,ACTIVE,213.96,452.66,59.970,1450463404,"274151322000068","219011344069620",42.26,5.50,0,337.84,489.63,53.2,49.5,0.354,475783.0,475783.0,1174,0,0,0,L,1151911521,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463431,44127.00
12/18/2015 13:30,2,1.766,ACTIVE,213.29,366.70,59.986,1450463404,"201051344001135","219011344069620",32.84,-1.50,0,334.84,402.46,58.8,54.8,0.477,305996.5,305996.5,11903,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463432,44128.00
12/18/2015 13:30,2,1.793,ACTIVE,214.19,366.40,59.970,1450463404,"201051344000594","219011344069620",32.76,-0.50,0,335.74,403.67,59.5,55.5,0.464,311947.0,311947.0,7255,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463433,44129.00
12/18/2015 13:30,2,1.721,ACTIVE,213.96,366.10,59.922,1450463404,"201051344001203","219011344069620",32.84,-1.00,0,335.14,399.76,57.2,53.3,0.460,312312.5,312312.5,11916,0,0,0,L,1122011218,0,123.36,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463434,44130.00
12/18/2015 13:30,2,1.654,ACTIVE,213.06,353.17,59.933,1450463404,"274151322000054","219011344069620",32.16,2.00,0,333.03,383.23,53.9,50.1,0.362,579761.2,579761.2,1137,0,0,0,L,1151911521,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463435,44131.00
12/18/2015 13:30,2,1.639,ACTIVE,214.64,366.10,59.970,1450463404,"201051344000867","219011344069620",32.80,-0.50,0,336.64,400.06,54.5,50.6,0.429,301042.0,301042.0,7250,0,0,0,L,1122011218,0,122.91,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463435,44132.00
12/18/2015 13:30,2,1.635,ACTIVE,213.74,368.50,59.986,1450463404,"201051344001093","219011344069620",33.10,0.00,0,333.33,402.46,54.8,51.0,0.415,310458.0,310458.0,11929,0,0,0,L,1122011218,0,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463436,44133.00
12/18/2015 13:30,2,1.533,ACTIVE,214.19,363.69,59.970,1450463404,"201051344000900","219011344069620",32.78,-2.50,0,338.14,400.96,50.9,47.2,0.407,314031.7,314031.7,7257,0,0,0,L,1122011218,0,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463437,44134.00
12/18/2015 13:30,2,1.600,ACTIVE,214.64,362.49,59.975,1450463404,"201051344000648","219011344069620",32.70,-3.00,0,337.84,399.76,53.0,49.3,0.411,307863.8,307863.8,7252,0,0,0,L,1122011218,0,122.23,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463438,44135.00
12/18/2015 13:30,2,1.594,ACTIVE,214.64,360.38,60.023,1450463404,"201051344000569","219011344069620",32.40,-1.50,0,337.24,399.46,52.3,48.6,0.415,315434.2,315434.2,7251,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463439,44136.00
12/18/2015 13:30,2,1.525,ACTIVE,214.41,363.99,59.965,1450463404,"201051344000983","219011344069620",32.82,-1.50,0,337.84,400.06,50.7,47.0,0.415,310723.0,310723.0,7258,0,0,0,L,1122011218,0,122.68,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463440,44137.00
12/18/2015 13:30,2,1.529,ACTIVE,214.64,357.38,59.981,1450463404,"201051344001158","219011344069620",32.10,-2.50,0,338.14,399.46,49.8,46.1,0.389,306287.9,306287.9,7261,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463441,44138.00
12/18/2015 13:30,2,1.545,ACTIVE,214.87,364.29,59.965,1450463404,"201051344000576","219011344069620",32.74,-2.00,0,337.54,399.16,51.3,47.6,0.380,308328.9,308328.9,7258,0,0,0,L,1122011218,0,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463442,44139.00
12/18/2015 13:30,2,1.424,ACTIVE,212.83,357.68,59.954,1450463404,"274151322000087","219011344069620",31.81,3.00,0,333.63,380.82,45.8,42.3,0.305,555232.0,555232.0,1140,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450463443,44140.00
12/18/2015 13:45,2,0.840,ACTIVE,214.41,348.96,59.981,1450464303,"201051344000645","219011344069620",31.91,-1.00,0,338.74,393.15,27.2,24.3,0.186,309052.0,309052.0,7258,0,0,0,L,1122011218,0,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464304,44141.00
12/18/2015 13:45,2,0.742,ACTIVE,212.83,345.66,60.002,1450464303,"274151322000085","219011344069620",31.23,1.00,0,336.34,377.52,23.5,20.7,0.146,582494.6,582494.6,1136,0,0,0,L,1151911521,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464305,44142.00
12/18/2015 13:45,2,0.840,ACTIVE,214.64,350.17,59.959,1450464303,"201051344000633","219011344069620",31.67,-1.50,0,337.84,394.05,26.9,24.1,0.199,301906.2,301906.2,7262,0,0,0,L,1122011218,0,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464306,44143.00
12/18/2015 13:45,2,0.824,ACTIVE,214.41,359.18,60.007,1450464303,"201051344000469","219011344069620",32.86,-3.00,0,337.24,394.95,27.5,24.6,0.186,302848.4,302848.4,7273,0,0,0,L,1122011218,0,122.01,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464307,44144.00
12/18/2015 13:45,2,0.826,ACTIVE,212.61,345.96,59.991,1450464303,"201051344000646","219011344069620",31.21,-1.50,0,336.34,393.45,26.1,23.3,0.186,307803.3,307803.3,11906,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464308,44145.00
12/18/2015 13:45,2,0.762,ACTIVE,212.61,344.45,60.007,1450464303,"274151322000052","219011344069620",31.33,2.50,0,335.14,378.42,24.2,21.4,0.146,590052.7,590052.7,1137,0,0,0,L,1151911521,0,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464309,44146.00
12/18/2015 13:45,2,0.797,ACTIVE,213.29,351.97,59.933,1450464303,"201051344000585","219011344069620",32.14,-1.00,0,336.34,394.95,26.0,23.2,0.190,312407.0,312407.0,11911,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464310,44147.00
12/18/2015 13:45,2,0.787,ACTIVE,212.83,345.96,60.023,1450464303,"201051344001230","219011344069620",31.51,-1.00,0,334.84,393.15,25.2,22.4,0.181,310925.9,310925.9,11944,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464310,44148.00
12/18/2015 13:45,2,0.820,ACTIVE,213.51,347.16,60.023,1450464303,"201051344000582","219011344069620",31.65,-2.00,0,336.04,394.65,26.4,23.5,0.177,305719.8,305719.8,11905,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464311,44149.00
12/18/2015 13:45,2,0.836,ACTIVE,212.83,352.27,59.975,1450464303,"201051344000955","219011344069620",32.18,-1.00,0,335.44,393.75,27.2,24.4,0.190,314599.0,314599.0,11906,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464312,44150.00
12/18/2015 13:45,2,0.500,ACTIVE,212.61,428.01,59.959,1450464303,"274151322000094","219011344069620",40.45,3.70,0,335.14,477.61,20.5,17.8,0.128,475894.2,475894.2,1174,0,0,0,L,1151911521,0,121.55,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464313,44151.00
12/18/2015 13:45,2,0.795,ACTIVE,214.19,360.99,59.981,1450464303,"201051344000579","219011344069620",33.24,-1.00,0,337.54,395.85,26.8,23.9,0.177,316469.6,316469.6,7257,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464314,44152.00
12/18/2015 13:45,2,0.828,ACTIVE,212.83,352.87,59.954,1450464303,"201051344000890","219011344069620",32.24,0.50,0,336.34,394.05,27.1,24.2,0.181,313198.5,313198.5,11916,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464315,44153.00
12/18/2015 13:45,2,0.832,ACTIVE,213.06,350.77,60.012,1450464303,"201051344000438","219011344069620",32.03,-1.00,0,336.64,394.65,27.0,24.2,0.186,314894.0,314894.0,11909,0,0,0,L,1122011218,0,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464316,44154.00
