ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 13:45,2,0.854,ACTIVE,213.29,349.56,59.991,1450464303,"201051344000417","219011344069620",31.87,0.00,0,336.64,391.64,27.6,24.7,0.186,309073.8,309073.8,11916,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464318,44155.00
12/18/2015 13:45,2,0.721,ACTIVE,212.83,345.96,59.944,1450464303,"274151322000083","219011344069620",31.19,2.00,0,336.64,379.02,22.8,20.1,0.146,584527.4,584527.4,1140,0,0,0,L,1151911521,0,121.78,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464319,44156.00
12/18/2015 13:45,2,0.764,ACTIVE,213.29,347.76,59.981,1450464303,"274151322000076","219011344069620",32.07,2.00,0,337.84,385.93,24.8,22.0,0.159,620826.7,620826.7,1134,0,0,0,L,1151911521,0,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464320,44157.00
12/18/2015 13:45,2,0.807,ACTIVE,213.96,348.36,59.970,1450464303,"201051344000868","219011344069620",31.71,-2.50,0,337.24,395.25,26.0,23.1,0.181,300564.1,300564.1,7259,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464321,44158.00
12/18/2015 13:45,2,0.762,ACTIVE,212.61,342.35,59.981,1450464303,"274151322000095","219011344069620",31.35,1.50,0,336.34,385.03,24.1,21.4,0.155,613777.9,613777.9,1136,0,0,0,L,1151911521,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464322,44159.00
12/18/2015 13:45,2,0.787,ACTIVE,213.96,351.37,59.981,1450464303,"201051344000988","219011344069620",32.01,-2.00,0,337.84,395.85,25.6,22.8,0.181,300914.4,300914.4,7258,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464323,44160.00
12/18/2015 13:45,2,0.799,ACTIVE,212.83,349.56,59.981,1450464303,"201051344001025","219011344069620",32.05,-1.50,0,336.04,392.85,26.0,23.1,0.181,312930.2,312930.2,11910,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464323,44161.00
12/18/2015 13:45,2,0.834,ACTIVE,213.96,346.86,59.986,1450464303,"201051344000458","219011344069620",31.49,-0.50,0,338.14,392.25,26.6,23.8,0.186,310770.2,310770.2,7264,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464324,44162.00
12/18/2015 13:45,2,0.811,ACTIVE,214.64,349.26,60.018,1450464303,"201051344000853","219011344069620",31.85,-2.00,0,338.74,391.94,26.2,23.3,0.181,307648.1,307648.1,7270,0,0,0,L,1122011218,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464325,44163.00
12/18/2015 13:45,2,0.787,ACTIVE,213.29,351.67,60.007,1450464303,"201051344000685","219011344069620",32.10,-1.00,0,336.64,392.85,25.6,22.8,0.186,314542.3,314542.3,11922,0,0,0,L,1122011218,0,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464326,44164.00
12/18/2015 13:45,2,0.770,ACTIVE,213.29,346.56,59.986,1450464303,"201051344000917","219011344069620",31.49,0.00,0,334.54,391.04,24.6,21.9,0.168,312233.7,312233.7,11935,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464327,44165.00
12/18/2015 13:45,2,0.762,ACTIVE,213.06,349.26,59.970,1450464303,"201051344001145","219011344069620",31.95,-1.50,0,338.14,394.05,24.7,21.9,0.177,315323.7,315323.7,11938,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464328,44166.00
12/18/2015 13:45,2,0.822,ACTIVE,213.06,346.26,59.981,1450464303,"201051344000651","219011344069620",31.37,-2.50,0,337.54,392.85,26.1,23.3,0.177,309384.6,309384.6,11913,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464329,44167.00
12/18/2015 13:45,2,0.684,ACTIVE,212.16,343.25,59.981,1450464303,"274151322000088","219011344069620",30.63,1.50,0,336.04,372.41,21.2,18.6,0.128,567647.6,567647.6,1137,0,0,0,L,1151911521,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464330,44168.00
12/18/2015 13:45,2,0.469,ACTIVE,213.29,451.16,59.970,1450464303,"274151322000068","219011344069620",42.82,5.50,0,335.44,476.10,20.4,17.7,0.110,475789.3,475789.3,1175,0,0,0,L,1151911521,0,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464331,44169.00
12/18/2015 13:45,2,0.770,ACTIVE,212.61,346.26,59.975,1450464303,"201051344001135","219011344069620",31.63,-1.50,0,336.04,388.64,24.7,21.9,0.172,306003.9,306003.9,11904,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464331,44170.00
12/18/2015 13:45,2,0.799,ACTIVE,213.74,353.17,59.986,1450464303,"201051344000594","219011344069620",32.22,-1.00,0,336.34,388.34,26.2,23.3,0.181,311954.8,311954.8,7256,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464332,44171.00
12/18/2015 13:45,2,0.754,ACTIVE,213.06,351.37,60.002,1450464303,"201051344001203","219011344069620",32.24,-1.00,0,336.64,388.94,24.7,21.9,0.181,312319.9,312319.9,11917,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464333,44172.00
12/18/2015 13:45,2,0.691,ACTIVE,212.38,346.86,59.970,1450464303,"274151322000054","219011344069620",31.39,1.50,0,336.34,373.01,21.9,19.3,0.141,579768.0,579768.0,1138,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464334,44173.00
12/18/2015 13:45,2,0.781,ACTIVE,214.19,347.16,59.981,1450464303,"201051344000867","219011344069620",31.73,-0.50,0,337.84,388.94,25.1,22.3,0.172,301049.6,301049.6,7251,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464335,44174.00
12/18/2015 13:45,2,0.818,ACTIVE,212.83,345.66,59.981,1450464303,"201051344001093","219011344069620",31.51,-0.50,0,335.14,387.14,26.1,23.3,0.168,310465.7,310465.7,11930,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464336,44175.00
12/18/2015 13:45,2,0.699,ACTIVE,213.96,352.87,59.981,1450464303,"201051344000900","219011344069620",32.24,-2.50,0,338.44,388.34,22.9,20.1,0.172,314038.8,314038.8,7258,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464337,44176.00
12/18/2015 13:45,2,0.814,ACTIVE,214.19,347.16,59.986,1450464303,"201051344000648","219011344069620",31.53,-2.50,0,336.94,385.93,26.0,23.2,0.181,307871.6,307871.6,7253,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464338,44177.00
12/18/2015 13:45,2,0.803,ACTIVE,214.19,347.46,59.991,1450464303,"201051344000569","219011344069620",31.67,-1.50,0,337.24,386.83,25.8,23.0,0.181,315442.0,315442.0,7252,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464339,44178.00
12/18/2015 13:45,2,0.754,ACTIVE,214.19,352.27,59.981,1450464303,"201051344000983","219011344069620",32.20,-2.00,0,339.04,386.83,24.6,21.8,0.177,310730.5,310730.5,7259,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464340,44179.00
12/18/2015 13:45,2,0.740,ACTIVE,214.41,351.97,59.981,1450464303,"201051344001158","219011344069620",32.18,-2.50,0,339.34,382.63,24.2,21.4,0.172,306295.3,306295.3,7262,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464341,44180.00
12/18/2015 13:45,2,0.801,ACTIVE,214.64,348.66,59.933,1450464303,"201051344000576","219011344069620",31.77,-2.00,0,337.24,385.63,25.8,22.9,0.172,308336.7,308336.7,7259,0,0,0,L,1122011218,0,122.68,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464342,44181.00
12/18/2015 13:45,2,0.680,ACTIVE,212.61,346.86,59.975,1450464303,"274151322000087","219011344069620",30.89,3.00,0,336.34,366.10,21.2,18.6,0.137,555238.6,555238.6,1141,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450464342,44182.00
12/18/2015 14:00,2,0.920,ACTIVE,214.41,350.17,59.981,1450465203,"201051344000645","219011344069620",31.99,-1.50,0,339.04,386.23,29.9,26.9,0.208,309059.7,309059.7,7259,0,0,0,L,1122011218,0,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465204,44183.00
12/18/2015 14:00,2,0.828,ACTIVE,212.61,347.76,59.970,1450465203,"274151322000085","219011344069620",31.31,1.00,0,336.34,371.21,26.2,23.4,0.164,582501.3,582501.3,1137,0,0,0,L,1151911521,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465205,44184.00
12/18/2015 14:00,2,0.918,ACTIVE,214.64,352.57,59.965,1450465203,"201051344000633","219011344069620",32.05,-1.50,0,337.84,386.53,29.8,26.9,0.221,301913.9,301913.9,7263,0,0,0,L,1122011218,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465206,44185.00
12/18/2015 14:00,2,0.924,ACTIVE,214.19,355.88,59.975,1450465203,"201051344000469","219011344069620",32.50,-3.00,0,338.74,387.14,30.4,27.4,0.217,302856.2,302856.2,7274,0,0,0,L,1122011218,0,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465207,44186.00
12/18/2015 14:00,2,0.896,ACTIVE,212.38,350.47,59.981,1450465203,"201051344000646","219011344069620",31.91,-1.50,0,335.44,385.93,29.0,26.0,0.212,307810.7,307810.7,11907,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465208,44187.00
12/18/2015 14:00,2,0.850,ACTIVE,212.16,343.55,59.975,1450465203,"274151322000052","219011344069620",31.43,2.00,0,335.74,373.01,27.0,24.2,0.159,590059.7,590059.7,1138,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465209,44188.00
12/18/2015 14:00,2,0.883,ACTIVE,213.06,354.97,59.981,1450465203,"201051344000585","219011344069620",32.34,-1.00,0,336.34,386.83,29.0,26.1,0.203,312414.5,312414.5,11912,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465209,44189.00
12/18/2015 14:00,2,0.867,ACTIVE,212.61,351.07,59.975,1450465203,"201051344001230","219011344069620",32.01,-1.00,0,334.54,384.13,28.2,25.3,0.208,310933.2,310933.2,11945,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465210,44190.00
12/18/2015 14:00,2,0.904,ACTIVE,213.29,351.67,60.002,1450465203,"201051344000582","219011344069620",32.01,-2.50,0,336.04,384.73,29.4,26.4,0.203,305727.4,305727.4,11906,0,0,0,L,1122011218,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465211,44191.00
12/18/2015 14:00,2,0.918,ACTIVE,212.16,355.58,59.986,1450465203,"201051344000955","219011344069620",32.42,-1.00,0,337.24,384.73,30.2,27.2,0.217,314606.8,314606.8,11907,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465212,44192.00
12/18/2015 14:00,2,0.553,ACTIVE,212.61,441.24,59.981,1450465203,"274151322000094","219011344069620",41.91,3.30,0,337.54,478.81,23.5,20.7,0.146,475900.2,475900.2,1175,0,0,0,L,1151911521,0,121.55,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465213,44193.00
12/18/2015 14:00,2,0.895,ACTIVE,214.19,360.69,59.981,1450465203,"201051344000579","219011344069620",33.04,-1.00,0,342.35,391.04,30.1,27.1,0.208,316477.5,316477.5,7258,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465214,44194.00
12/18/2015 14:00,2,0.930,ACTIVE,212.61,352.57,59.981,1450465203,"201051344000890","219011344069620",32.22,0.50,0,339.65,386.23,30.4,27.4,0.208,313206.4,313206.4,11917,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465215,44195.00
12/18/2015 14:00,2,0.914,ACTIVE,212.83,356.78,59.975,1450465203,"201051344000438","219011344069620",32.58,-1.00,0,338.14,386.23,30.2,27.2,0.208,314901.8,314901.8,11910,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465216,44196.00
12/18/2015 14:00,2,0.945,ACTIVE,213.06,352.27,59.975,1450465203,"201051344000417","219011344069620",32.14,-0.50,0,337.54,382.93,30.8,27.8,0.221,309081.7,309081.7,11917,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465217,44197.00
12/18/2015 14:00,2,0.820,ACTIVE,212.61,347.16,59.986,1450465203,"274151322000083","219011344069620",31.43,2.00,0,335.44,371.51,26.2,23.3,0.164,584534.1,584534.1,1141,0,0,0,L,1151911521,0,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465218,44198.00
12/18/2015 14:00,2,0.867,ACTIVE,213.06,350.47,59.986,1450465203,"274151322000076","219011344069620",32.26,2.00,0,338.74,380.82,28.4,25.5,0.186,620834.1,620834.1,1135,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465219,44199.00
12/18/2015 14:00,2,0.902,ACTIVE,213.96,354.07,59.991,1450465203,"201051344000868","219011344069620",32.30,-3.00,0,336.34,385.33,29.6,26.6,0.217,300571.8,300571.8,7260,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465219,44200.00
12/18/2015 14:00,2,0.857,ACTIVE,212.38,351.67,59.991,1450465203,"274151322000095","219011344069620",31.95,1.00,0,334.84,379.32,27.9,25.0,0.181,613785.2,613785.2,1137,0,0,0,L,1151911521,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465220,44201.00
12/18/2015 14:00,2,0.900,ACTIVE,213.96,350.77,60.023,1450465203,"201051344000988","219011344069620",31.85,-2.00,0,337.84,388.34,29.1,26.1,0.221,300922.0,300922.0,7259,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465221,44202.00
12/18/2015 14:00,2,0.889,ACTIVE,212.61,356.48,59.970,1450465203,"201051344001025","219011344069620",32.68,-1.50,0,336.04,387.14,29.4,26.5,0.208,312937.9,312937.9,11911,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465222,44203.00
12/18/2015 14:00,2,0.920,ACTIVE,213.96,355.58,59.975,1450465203,"201051344000458","219011344069620",32.46,0.00,0,337.24,386.23,30.3,27.3,0.217,310778.0,310778.0,7265,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465223,44204.00
12/18/2015 14:00,2,0.918,ACTIVE,214.41,352.87,59.975,1450465203,"201051344000853","219011344069620",32.14,-2.00,0,339.65,385.93,29.9,27.0,0.212,307655.9,307655.9,7271,0,0,0,L,1122011218,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465224,44205.00
12/18/2015 14:00,2,0.898,ACTIVE,213.06,352.87,59.922,1450465203,"201051344000685","219011344069620",32.18,-1.00,0,337.54,385.33,29.3,26.4,0.217,314549.8,314549.8,11923,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465225,44206.00
12/18/2015 14:00,2,0.859,ACTIVE,213.06,354.37,59.981,1450465203,"201051344000917","219011344069620",32.30,0.00,0,336.04,383.23,28.2,25.3,0.203,312241.0,312241.0,11936,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465226,44207.00
12/18/2015 14:00,2,0.861,ACTIVE,213.06,354.37,59.996,1450465203,"201051344001145","219011344069620",32.38,-1.50,0,337.24,385.63,28.3,25.4,0.208,315331.1,315331.1,11939,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465227,44208.00
12/18/2015 14:00,2,0.918,ACTIVE,213.06,351.07,59.975,1450465203,"201051344000651","219011344069620",32.03,-2.50,0,335.74,384.13,29.8,26.9,0.212,309392.4,309392.4,11914,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465228,44209.00
12/18/2015 14:00,2,0.793,ACTIVE,211.93,343.55,59.975,1450465203,"274151322000088","219011344069620",31.05,1.00,0,334.54,368.50,25.0,22.2,0.155,567654.1,567654.1,1138,0,0,0,L,1151911521,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465229,44210.00
12/18/2015 14:00,2,0.568,ACTIVE,213.06,440.04,59.970,1450465203,"274151322000068","219011344069620",41.59,5.00,0,337.24,470.99,24.0,21.3,0.146,475795.5,475795.5,1176,0,0,0,L,1151911521,0,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465230,44211.00
12/18/2015 14:00,2,0.873,ACTIVE,212.61,350.47,59.981,1450465203,"201051344001135","219011344069620",32.01,-1.50,0,336.64,384.73,28.3,25.4,0.208,306011.3,306011.3,11905,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465231,44212.00
12/18/2015 14:00,2,0.932,ACTIVE,213.51,349.56,59.986,1450465203,"201051344000594","219011344069620",31.77,-1.00,0,338.74,385.93,30.1,27.1,0.208,311962.6,311962.6,7257,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465232,44213.00
12/18/2015 14:00,2,0.859,ACTIVE,212.83,355.28,59.981,1450465203,"201051344001203","219011344069620",32.54,-1.00,0,337.54,386.23,28.3,25.4,0.212,312327.3,312327.3,11918,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465233,44214.00
12/18/2015 14:00,2,0.814,ACTIVE,212.16,347.46,59.965,1450465203,"274151322000054","219011344069620",31.31,1.50,0,334.84,373.01,25.9,23.0,0.168,579774.7,579774.7,1139,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465234,44215.00
12/18/2015 14:00,2,0.896,ACTIVE,214.19,350.17,59.949,1450465203,"201051344000867","219011344069620",31.97,-1.00,0,335.14,385.63,29.0,26.1,0.208,301057.2,301057.2,7252,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465234,44216.00
12/18/2015 14:00,2,0.920,ACTIVE,212.83,353.77,60.018,1450465203,"201051344001093","219011344069620",32.26,-0.50,0,334.24,385.93,30.1,27.1,0.203,310473.5,310473.5,11931,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465235,44217.00
12/18/2015 14:00,2,0.828,ACTIVE,213.74,355.58,59.975,1450465203,"201051344000900","219011344069620",32.44,-2.50,0,339.34,387.44,27.2,24.3,0.208,314046.0,314046.0,7259,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465236,44218.00
12/18/2015 14:00,2,0.914,ACTIVE,213.96,354.97,59.970,1450465203,"201051344000648","219011344069620",32.42,-3.00,0,337.54,388.04,30.1,27.1,0.208,307879.4,307879.4,7254,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465237,44219.00
12/18/2015 14:00,2,0.910,ACTIVE,214.19,355.88,59.970,1450465203,"201051344000569","219011344069620",32.50,-1.50,0,336.64,388.34,30.1,27.1,0.217,315449.9,315449.9,7253,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465238,44220.00
12/18/2015 14:00,2,0.881,ACTIVE,213.96,353.47,59.986,1450465203,"201051344000983","219011344069620",32.28,-1.50,0,338.44,388.04,28.8,25.9,0.217,310738.0,310738.0,7260,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465240,44221.00
12/18/2015 14:00,2,0.867,ACTIVE,214.19,350.77,59.975,1450465203,"201051344001158","219011344069620",32.01,-2.50,0,339.34,386.53,28.2,25.3,0.208,306302.8,306302.8,7263,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465240,44222.00
12/18/2015 14:00,2,0.924,ACTIVE,214.41,353.47,59.981,1450465203,"201051344000576","219011344069620",32.22,-2.00,0,338.14,386.53,30.1,27.2,0.208,308344.6,308344.6,7260,0,0,0,L,1122011218,0,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465241,44223.00
12/18/2015 14:00,2,0.803,ACTIVE,212.61,343.85,59.970,1450465203,"274151322000087","219011344069620",31.17,2.50,0,335.14,370.00,25.4,22.6,0.164,555245.3,555245.3,1142,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450465242,44224.00
12/18/2015 14:15,2,1.592,ACTIVE,214.87,362.79,59.981,1450466104,"201051344000645","219011344069620",32.46,-1.50,0,337.84,386.23,52.4,48.7,0.411,309067.8,309067.8,7260,0,0,0,L,1122011218,0,122.91,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466105,44225.00
12/18/2015 14:15,2,1.463,ACTIVE,212.83,358.88,60.023,1450466104,"274151322000085","219011344069620",31.83,1.00,0,333.63,371.81,47.2,43.6,0.318,582508.4,582508.4,1138,0,0,0,L,1151911521,0,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466106,44226.00
12/18/2015 14:15,2,1.506,ACTIVE,214.87,362.19,59.981,1450466104,"201051344000633","219011344069620",32.64,-1.50,0,337.54,388.34,49.9,46.2,0.380,301921.9,301921.9,7264,0,0,0,L,1122011218,0,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466106,44227.00
12/18/2015 14:15,2,1.518,ACTIVE,214.64,363.99,59.975,1450466104,"201051344000469","219011344069620",32.78,-3.00,0,336.94,388.34,50.5,46.8,0.393,302864.4,302864.4,7275,0,0,0,L,1122011218,0,122.23,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466107,44228.00
12/18/2015 14:15,2,1.447,ACTIVE,213.06,363.99,59.933,1450466104,"201051344000646","219011344069620",32.84,-1.00,0,335.44,385.33,48.2,44.6,0.384,307818.5,307818.5,11908,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466108,44229.00
12/18/2015 14:15,2,1.412,ACTIVE,212.61,362.49,59.970,1450466104,"274151322000052","219011344069620",32.42,2.00,0,333.33,373.01,46.4,42.9,0.305,590067.0,590067.0,1139,0,0,0,L,1151911521,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466109,44230.00
12/18/2015 14:15,2,1.504,ACTIVE,213.51,360.08,60.002,1450466104,"201051344000585","219011344069620",32.32,-1.00,0,335.74,386.53,49.2,45.6,0.398,312422.3,312422.3,11913,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466110,44231.00
12/18/2015 14:15,2,1.465,ACTIVE,213.06,363.69,59.970,1450466104,"201051344001230","219011344069620",32.78,-1.00,0,334.54,384.13,48.6,45.0,0.380,310940.9,310940.9,11946,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466111,44232.00
12/18/2015 14:15,2,1.520,ACTIVE,213.96,363.09,59.991,1450466104,"201051344000582","219011344069620",32.68,-2.00,0,334.84,385.63,50.3,46.6,0.384,305735.3,305735.3,11907,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466112,44233.00
12/18/2015 14:15,2,1.582,ACTIVE,213.06,362.79,59.970,1450466104,"201051344000955","219011344069620",32.66,-1.00,0,334.54,385.93,52.4,48.6,0.411,314614.9,314614.9,11908,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466113,44234.00
12/18/2015 14:15,2,1.035,ACTIVE,212.38,452.66,59.970,1450466104,"274151322000094","219011344069620",42.86,3.30,0,338.14,473.40,44.4,40.9,0.296,475906.6,475906.6,1176,0,0,0,L,1151911521,0,121.55,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466114,44235.00
12/18/2015 14:15,2,1.641,ACTIVE,214.87,364.29,60.007,1450466104,"201051344000579","219011344069620",32.84,-1.00,0,336.04,390.14,54.6,50.7,0.451,316485.6,316485.6,7259,0,0,0,L,1122011218,0,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466115,44236.00
12/18/2015 14:15,2,1.645,ACTIVE,213.06,364.29,59.970,1450466104,"201051344000890","219011344069620",32.78,0.00,0,334.54,386.83,54.6,50.8,0.415,313214.6,313214.6,11918,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466116,44237.00
12/18/2015 14:15,2,1.602,ACTIVE,213.51,365.19,59.975,1450466104,"201051344000438","219011344069620",32.88,-1.50,0,334.54,387.14,53.4,49.6,0.415,314909.9,314909.9,11911,0,0,0,L,1122011218,0,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466117,44238.00
12/18/2015 14:15,2,1.605,ACTIVE,213.51,364.89,59.970,1450466104,"201051344000417","219011344069620",32.84,-0.50,0,334.24,385.03,53.4,49.6,0.429,309090.0,309090.0,11918,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466117,44239.00
12/18/2015 14:15,2,1.527,ACTIVE,213.06,355.88,59.970,1450466104,"274151322000083","219011344069620",32.01,2.00,0,333.33,372.71,49.5,45.8,0.340,584541.3,584541.3,1142,0,0,0,L,1151911521,0,122.01,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466118,44240.00
12/18/2015 14:15,2,1.609,ACTIVE,213.29,357.68,59.975,1450466104,"274151322000076","219011344069620",32.74,2.00,0,334.84,380.52,53.4,49.6,0.367,620841.9,620841.9,1136,0,0,0,L,1151911521,0,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466119,44241.00
12/18/2015 14:15,2,1.521,ACTIVE,214.19,364.29,59.975,1450466104,"201051344000868","219011344069620",32.80,-2.50,0,336.94,388.64,50.6,46.9,0.402,300579.9,300579.9,7261,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466120,44242.00
12/18/2015 14:15,2,1.527,ACTIVE,212.61,359.18,59.975,1450466104,"274151322000095","219011344069620",32.74,1.50,0,334.24,379.32,50.6,46.9,0.323,613792.9,613792.9,1138,0,0,0,L,1151911521,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466121,44243.00
12/18/2015 14:15,2,1.494,ACTIVE,214.19,359.48,59.975,1450466104,"201051344000988","219011344069620",32.44,-2.00,0,336.04,389.84,49.1,45.5,0.389,300930.0,300930.0,7260,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466122,44244.00
12/18/2015 14:15,2,1.486,ACTIVE,213.06,360.08,59.959,1450466104,"201051344001025","219011344069620",32.42,-1.50,0,334.54,386.23,48.8,45.2,0.376,312946.0,312946.0,11912,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466123,44245.00
12/18/2015 14:15,2,1.482,ACTIVE,213.96,361.89,59.975,1450466104,"201051344000458","219011344069620",32.74,-0.50,0,336.34,387.44,49.1,45.5,0.393,310786.3,310786.3,7266,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466124,44246.00
12/18/2015 14:15,2,1.477,ACTIVE,214.64,364.29,59.981,1450466104,"201051344000853","219011344069620",32.76,-2.00,0,338.74,388.64,49.0,45.4,0.393,307664.1,307664.1,7272,0,0,0,L,1122011218,0,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466125,44247.00
12/18/2015 14:15,2,1.449,ACTIVE,213.29,359.48,59.922,1450466104,"201051344000685","219011344069620",32.36,-1.00,0,336.04,387.44,47.5,44.0,0.384,314557.9,314557.9,11924,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466126,44248.00
12/18/2015 14:15,2,1.410,ACTIVE,213.74,361.29,59.970,1450466104,"201051344000917","219011344069620",32.52,0.00,0,335.14,385.33,46.5,43.0,0.358,312248.8,312248.8,11937,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466127,44249.00
12/18/2015 14:15,2,1.404,ACTIVE,213.29,362.49,59.970,1450466104,"201051344001145","219011344069620",32.74,-1.50,0,337.24,385.63,46.6,43.1,0.371,315338.9,315338.9,11940,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466127,44250.00
12/18/2015 14:15,2,1.447,ACTIVE,213.74,362.19,59.981,1450466104,"201051344000651","219011344069620",32.70,-2.50,0,334.84,386.83,47.9,44.3,0.367,309400.5,309400.5,11915,0,0,0,L,1122011218,0,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466128,44251.00
12/18/2015 14:15,2,1.320,ACTIVE,212.61,349.26,60.002,1450466104,"274151322000088","219011344069620",31.73,1.50,0,332.43,369.70,42.4,39.0,0.270,567661.0,567661.0,1139,0,0,0,L,1151911521,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466129,44252.00
12/18/2015 14:15,2,0.865,ACTIVE,213.29,471.90,59.970,1450466104,"274151322000068","219011344069620",44.39,5.00,0,337.84,478.21,39.1,35.8,0.243,475802.1,475802.1,1177,0,0,0,L,1151911521,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466130,44253.00
12/18/2015 14:15,2,1.398,ACTIVE,213.06,360.38,59.949,1450466104,"201051344001135","219011344069620",32.56,-1.50,0,335.44,385.33,46.2,42.7,0.367,306019.1,306019.1,11906,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466131,44254.00
12/18/2015 14:15,2,1.463,ACTIVE,213.74,361.89,59.975,1450466104,"201051344000594","219011344069620",32.58,-1.00,0,335.44,387.74,48.3,44.7,0.376,311970.9,311970.9,7258,0,0,0,L,1122011218,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466132,44255.00
12/18/2015 14:15,2,1.414,ACTIVE,213.51,360.08,59.970,1450466104,"201051344001203","219011344069620",32.52,-1.50,0,335.44,386.83,46.6,43.1,0.371,312335.2,312335.2,11919,0,0,0,L,1122011218,0,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466133,44256.00
12/18/2015 14:15,2,1.334,ACTIVE,212.83,351.37,60.007,1450466104,"274151322000054","219011344069620",32.16,1.50,0,333.33,373.61,43.5,40.0,0.287,579781.9,579781.9,1140,0,0,0,L,1151911521,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466134,44257.00
12/18/2015 14:15,2,1.422,ACTIVE,214.19,361.59,59.912,1450466104,"201051344000867","219011344069620",32.66,-1.00,0,336.94,387.14,47.1,43.5,0.367,301065.2,301065.2,7253,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466135,44258.00
12/18/2015 14:15,2,1.445,ACTIVE,213.29,362.49,59.970,1450466104,"201051344001093","219011344069620",32.72,-0.50,0,334.84,385.63,47.9,44.3,0.345,310481.8,310481.8,11932,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466136,44259.00
12/18/2015 14:15,2,1.391,ACTIVE,214.19,361.29,59.975,1450466104,"201051344000900","219011344069620",32.46,-2.50,0,337.84,391.64,45.7,42.2,0.371,314053.6,314053.6,7260,0,0,0,L,1122011218,0,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466137,44260.00
12/18/2015 14:15,2,1.449,ACTIVE,214.41,361.59,59.975,1450466104,"201051344000648","219011344069620",32.66,-2.50,0,337.84,388.64,48.0,44.4,0.367,307887.7,307887.7,7255,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466138,44261.00
12/18/2015 14:15,2,1.447,ACTIVE,214.19,364.29,59.933,1450466104,"201051344000569","219011344069620",32.84,-2.00,0,336.64,388.94,48.2,44.6,0.376,315458.2,315458.2,7254,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466139,44262.00
12/18/2015 14:15,2,1.396,ACTIVE,214.41,365.80,59.954,1450466104,"201051344000983","219011344069620",33.10,-2.00,0,337.54,387.74,46.9,43.3,0.380,310746.1,310746.1,7261,0,0,0,L,1122011218,0,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466140,44263.00
12/18/2015 14:15,2,1.406,ACTIVE,214.64,360.08,59.975,1450466104,"201051344001158","219011344069620",32.42,-2.50,0,337.54,387.14,46.2,42.7,0.367,306310.7,306310.7,7264,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466141,44264.00
12/18/2015 14:15,2,1.451,ACTIVE,214.87,364.29,60.018,1450466104,"201051344000576","219011344069620",32.84,-2.00,0,337.24,389.54,48.3,44.7,0.367,308353.0,308353.0,7261,0,0,0,L,1122011218,0,122.68,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466142,44265.00
12/18/2015 14:15,2,1.332,ACTIVE,212.61,346.56,59.970,1450466104,"274151322000087","219011344069620",31.53,2.50,0,332.73,370.00,42.5,39.1,0.274,555252.4,555252.4,1143,0,0,0,L,1151911521,0,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450466143,44266.00
12/18/2015 14:30,2,0.809,ACTIVE,214.64,347.76,59.991,1450467003,"201051344000645","219011344069620",31.69,-1.50,0,337.84,388.64,25.9,23.1,0.177,309073.9,309073.9,7261,0,0,0,L,1122011218,0,122.91,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467004,44267.00
12/18/2015 14:30,2,0.723,ACTIVE,212.83,346.26,59.996,1450467003,"274151322000085","219011344069620",31.37,0.50,0,333.93,372.71,23.0,20.3,0.137,582513.7,582513.7,1139,0,0,0,L,1151911521,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467005,44268.00
12/18/2015 14:30,2,0.811,ACTIVE,214.64,349.86,59.986,1450467003,"201051344000633","219011344069620",31.81,-2.00,0,337.54,388.64,26.1,23.3,0.190,301928.0,301928.0,7265,0,0,0,L,1122011218,0,122.91,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467006,44269.00
12/18/2015 14:30,2,0.779,ACTIVE,214.19,361.29,59.981,1450467003,"201051344000469","219011344069620",33.28,-3.00,0,336.64,388.94,26.3,23.4,0.168,302870.7,302870.7,7276,0,0,0,L,1122011218,0,122.01,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467007,44270.00
12/18/2015 14:30,2,0.756,ACTIVE,212.83,360.08,59.986,1450467003,"201051344000646","219011344069620",33.04,-2.00,0,333.93,386.53,25.4,22.6,0.177,307824.4,307824.4,11909,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467008,44271.00
12/18/2015 14:30,2,0.750,ACTIVE,212.61,345.06,59.986,1450467003,"274151322000052","219011344069620",31.33,1.50,0,333.63,373.01,23.8,21.0,0.146,590072.4,590072.4,1140,0,0,0,L,1151911521,0,121.33,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467008,44272.00
12/18/2015 14:30,2,0.783,ACTIVE,213.29,350.17,59.981,1450467003,"201051344000585","219011344069620",31.99,-1.50,0,335.14,386.53,25.4,22.6,0.186,312428.3,312428.3,11914,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467009,44273.00
12/18/2015 14:30,2,0.758,ACTIVE,213.06,349.26,59.991,1450467003,"201051344001230","219011344069620",31.99,-1.50,0,334.24,384.73,24.6,21.8,0.172,310946.7,310946.7,11947,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467010,44274.00
12/18/2015 14:30,2,0.789,ACTIVE,213.74,351.07,60.018,1450467003,"201051344000582","219011344069620",32.08,-2.50,0,334.54,383.53,25.7,22.9,0.168,305741.3,305741.3,11908,0,0,0,L,1122011218,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467011,44275.00
12/18/2015 14:30,2,0.834,ACTIVE,212.61,346.56,60.002,1450467003,"201051344000955","219011344069620",31.63,-1.50,0,333.63,388.04,26.8,23.9,0.186,314621.1,314621.1,11909,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467012,44276.00
12/18/2015 14:30,2,0.471,ACTIVE,212.61,445.75,59.975,1450467003,"274151322000094","219011344069620",42.22,3.00,0,338.14,475.80,20.2,17.5,0.124,475911.2,475911.2,1177,0,0,0,L,1151911521,0,121.55,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467013,44277.00
12/18/2015 14:30,2,0.787,ACTIVE,214.19,359.78,59.975,1450467003,"201051344000579","219011344069620",33.06,-1.00,0,336.64,389.54,26.4,23.6,0.177,316491.8,316491.8,7260,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467014,44278.00
12/18/2015 14:30,2,0.791,ACTIVE,212.83,358.28,59.981,1450467003,"201051344000890","219011344069620",32.94,0.00,0,333.03,386.83,26.4,23.6,0.172,313220.8,313220.8,11919,0,0,0,L,1122011218,0,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467015,44279.00
12/18/2015 14:30,2,0.820,ACTIVE,213.06,350.77,59.991,1450467003,"201051344000438","219011344069620",32.07,-1.50,0,334.84,386.83,26.7,23.8,0.181,314916.2,314916.2,11912,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467016,44280.00
12/18/2015 14:30,2,0.832,ACTIVE,213.29,353.47,59.975,1450467003,"201051344000417","219011344069620",32.34,-0.50,0,333.93,383.23,27.3,24.4,0.181,309096.4,309096.4,11919,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467017,44281.00
12/18/2015 14:30,2,0.719,ACTIVE,212.83,342.35,59.933,1450467003,"274151322000083","219011344069620",31.03,1.50,0,333.93,370.90,22.6,19.9,0.141,584546.6,584546.6,1143,0,0,0,L,1151911521,0,122.01,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467018,44282.00
12/18/2015 14:30,2,0.758,ACTIVE,213.74,347.46,59.975,1450467003,"274151322000076","219011344069620",32.05,1.50,0,335.14,377.22,24.6,21.8,0.159,620847.7,620847.7,1137,0,0,0,L,1151911521,0,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467018,44283.00
12/18/2015 14:30,2,0.781,ACTIVE,214.19,353.17,59.981,1450467003,"201051344000868","219011344069620",32.24,-2.50,0,336.64,384.13,25.6,22.8,0.177,300585.8,300585.8,7262,0,0,0,L,1122011218,0,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467019,44284.00
12/18/2015 14:30,2,0.736,ACTIVE,212.83,343.85,59.975,1450467003,"274151322000095","219011344069620",31.65,0.50,0,334.54,375.71,23.6,20.8,0.150,613798.5,613798.5,1139,0,0,0,L,1151911521,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467020,44285.00
12/18/2015 14:30,2,0.771,ACTIVE,213.96,352.57,59.965,1450467003,"201051344000988","219011344069620",32.16,-2.00,0,336.64,384.73,25.1,22.3,0.181,300935.9,300935.9,7261,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467022,44286.00
12/18/2015 14:30,2,0.789,ACTIVE,213.06,350.77,59.965,1450467003,"201051344001025","219011344069620",32.12,-2.00,0,333.03,383.23,25.7,22.9,0.172,312952.0,312952.0,11913,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467023,44287.00
12/18/2015 14:30,2,0.811,ACTIVE,214.41,350.17,59.975,1450467003,"201051344000458","219011344069620",32.08,-0.50,0,336.04,384.73,26.3,23.5,0.186,310792.5,310792.5,7267,0,0,0,L,1122011218,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467024,44288.00
12/18/2015 14:30,2,0.799,ACTIVE,214.64,348.66,59.970,1450467003,"201051344000853","219011344069620",31.95,-2.50,0,338.14,386.23,25.9,23.1,0.181,307670.2,307670.2,7273,0,0,0,L,1122011218,0,122.91,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467025,44289.00
12/18/2015 14:30,2,0.777,ACTIVE,213.29,352.87,59.975,1450467003,"201051344000685","219011344069620",32.30,-1.50,0,334.54,382.63,25.4,22.6,0.181,314563.8,314563.8,11925,0,0,0,L,1122011218,0,123.14,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467025,44290.00
12/18/2015 14:30,2,0.760,ACTIVE,213.29,347.16,59.981,1450467003,"201051344000917","219011344069620",31.65,-0.50,0,333.93,382.63,24.4,21.6,0.168,312254.5,312254.5,11938,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467026,44291.00
12/18/2015 14:30,2,0.748,ACTIVE,213.29,351.67,59.970,1450467003,"201051344001145","219011344069620",32.26,-2.00,0,336.34,382.33,24.5,21.7,0.177,315344.6,315344.6,11941,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467027,44292.00
12/18/2015 14:30,2,0.807,ACTIVE,213.29,348.36,59.981,1450467003,"201051344000651","219011344069620",31.87,-3.00,0,335.44,382.63,26.1,23.3,0.172,309406.6,309406.6,11916,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467028,44293.00
12/18/2015 14:30,2,0.693,ACTIVE,212.38,346.26,59.970,1450467003,"274151322000088","219011344069620",30.51,1.00,0,333.03,367.00,21.5,18.8,0.128,567665.9,567665.9,1140,0,0,0,L,1151911521,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467029,44294.00
12/18/2015 14:30,2,0.502,ACTIVE,213.51,430.42,59.970,1450467003,"274151322000068","219011344069620",40.79,5.00,0,338.14,479.71,20.8,18.1,0.115,475806.8,475806.8,1178,0,0,0,L,1151911521,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467030,44295.00
12/18/2015 14:30,2,0.764,ACTIVE,212.83,349.26,59.928,1450467003,"201051344001135","219011344069620",31.93,-2.00,0,334.54,382.93,24.8,22.0,0.177,306024.8,306024.8,11907,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467031,44296.00
12/18/2015 14:30,2,0.791,ACTIVE,213.74,355.88,59.970,1450467003,"201051344000594","219011344069620",32.56,-1.50,0,335.44,383.83,26.2,23.3,0.177,311976.9,311976.9,7259,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467032,44297.00
12/18/2015 14:30,2,0.723,ACTIVE,213.06,359.48,60.007,1450467003,"201051344001203","219011344069620",33.10,-1.50,0,336.04,382.93,24.2,21.4,0.172,312340.9,312340.9,11920,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467033,44298.00
