ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 14:30,2,0.715,ACTIVE,212.83,342.65,59.965,1450467003,"274151322000054","219011344069620",31.15,1.00,0,333.33,369.40,22.5,19.8,0.146,579787.1,579787.1,1141,0,0,0,L,1151911521,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467034,44299.00
12/18/2015 14:30,2,0.785,ACTIVE,214.41,348.06,59.970,1450467003,"201051344000867","219011344069620",31.85,-1.00,0,336.34,383.53,25.4,22.6,0.177,301071.1,301071.1,7254,0,0,0,L,1122011218,0,122.91,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467035,44300.00
12/18/2015 14:30,2,0.820,ACTIVE,213.06,346.26,60.018,1450467003,"201051344001093","219011344069620",31.59,-1.00,0,334.54,383.23,26.3,23.5,0.168,310487.9,310487.9,11933,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467036,44301.00
12/18/2015 14:30,2,0.701,ACTIVE,214.19,353.77,59.975,1450467003,"201051344000900","219011344069620",32.36,-2.50,0,338.44,386.53,23.0,20.3,0.172,314059.0,314059.0,7261,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467036,44302.00
12/18/2015 14:30,2,0.807,ACTIVE,214.41,352.87,59.965,1450467003,"201051344000648","219011344069620",32.32,-3.00,0,336.94,384.73,26.4,23.6,0.172,307893.8,307893.8,7256,0,0,0,L,1122011218,0,122.23,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467037,44303.00
12/18/2015 14:30,2,0.816,ACTIVE,214.41,350.77,59.981,1450467003,"201051344000569","219011344069620",32.03,-2.00,0,336.34,385.03,26.6,23.7,0.181,315464.3,315464.3,7255,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467039,44304.00
12/18/2015 14:30,2,0.766,ACTIVE,214.19,352.87,59.991,1450467003,"201051344000983","219011344069620",32.30,-2.00,0,337.24,384.43,25.1,22.3,0.186,310751.8,310751.8,7262,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467040,44305.00
12/18/2015 14:30,2,0.762,ACTIVE,214.64,351.67,59.965,1450467003,"201051344001158","219011344069620",32.18,-3.00,0,337.54,382.93,24.9,22.1,0.181,306316.4,306316.4,7265,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467041,44306.00
12/18/2015 14:30,2,0.812,ACTIVE,214.87,351.67,59.954,1450467003,"201051344000576","219011344069620",32.22,-2.50,0,336.04,385.33,26.6,23.7,0.172,308359.1,308359.1,7262,0,0,0,L,1122011218,0,122.91,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467041,44307.00
12/18/2015 14:30,2,0.705,ACTIVE,212.83,342.95,59.970,1450467003,"274151322000087","219011344069620",30.97,2.00,0,333.63,366.10,22.1,19.5,0.137,555257.4,555257.4,1144,0,0,0,L,1151911521,0,122.23,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467042,44308.00
12/18/2015 14:45,2,0.469,ACTIVE,214.64,344.76,60.002,1450467903,"201051344000645","219011344069620",30.91,-2.00,0,338.44,363.39,14.7,12.3,0.075,309078.4,309078.4,7262,0,0,0,L,1122011218,0,122.68,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467904,44309.00
12/18/2015 14:45,2,0.379,ACTIVE,213.06,341.15,60.002,1450467903,"274151322000085","219011344069620",30.65,0.00,0,333.63,353.77,11.8,9.4,0.062,582517.5,582517.5,1140,0,0,0,L,1151911521,0,122.91,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467905,44310.00
12/18/2015 14:45,2,0.488,ACTIVE,214.64,345.96,59.996,1450467903,"201051344000633","219011344069620",30.14,-2.00,0,337.54,365.49,15.0,12.5,0.084,301932.5,301932.5,7266,0,0,0,L,1122011218,0,122.91,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467906,44311.00
12/18/2015 14:45,2,0.494,ACTIVE,214.19,344.45,60.007,1450467903,"201051344000469","219011344069620",30.95,-4.00,0,336.04,372.71,15.6,13.1,0.084,302875.3,302875.3,7277,0,0,0,L,1122011218,0,121.78,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467907,44312.00
12/18/2015 14:45,2,0.453,ACTIVE,213.29,346.86,60.018,1450467903,"201051344000646","219011344069620",31.99,-2.00,0,335.14,372.71,14.7,12.3,0.075,307828.8,307828.8,11910,0,0,0,L,1122011218,0,122.68,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467908,44313.00
12/18/2015 14:45,2,0.402,ACTIVE,212.83,342.05,59.991,1450467903,"274151322000052","219011344069620",30.61,1.00,0,334.24,354.37,12.4,10.1,0.071,590076.4,590076.4,1141,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467909,44314.00
12/18/2015 14:45,2,0.453,ACTIVE,213.74,343.55,59.975,1450467903,"201051344000585","219011344069620",30.83,-2.00,0,336.04,366.10,14.2,11.7,0.080,312432.7,312432.7,11915,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467910,44315.00
12/18/2015 14:45,2,0.441,ACTIVE,213.51,342.35,59.970,1450467903,"201051344001230","219011344069620",31.03,-2.00,0,335.14,363.09,13.9,11.5,0.066,310950.9,310950.9,11948,0,0,0,L,1122011218,0,122.68,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467911,44316.00
12/18/2015 14:45,2,0.492,ACTIVE,213.96,343.85,59.996,1450467903,"201051344000582","219011344069620",29.62,-3.00,0,336.64,366.70,14.8,12.4,0.071,305745.8,305745.8,11909,0,0,0,L,1122011218,0,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467912,44317.00
12/18/2015 14:45,2,0.502,ACTIVE,213.06,342.35,59.996,1450467903,"201051344000955","219011344069620",30.99,-1.50,0,334.24,366.40,15.8,13.3,0.084,314625.8,314625.8,11910,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467913,44318.00
12/18/2015 14:45,2,0.236,ACTIVE,213.06,428.31,59.991,1450467903,"274151322000094","219011344069620",40.69,2.50,0,338.44,464.98,9.8,7.5,0.053,475914.4,475914.4,1178,0,0,0,L,1151911521,0,122.01,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467914,44319.00
12/18/2015 14:45,2,0.500,ACTIVE,214.19,343.85,59.965,1450467903,"201051344000579","219011344069620",30.53,-1.50,0,337.24,372.11,15.5,13.0,0.075,316496.5,316496.5,7261,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467914,44320.00
12/18/2015 14:45,2,0.498,ACTIVE,213.29,342.35,60.023,1450467903,"201051344000890","219011344069620",30.26,-1.00,0,335.44,370.30,15.3,12.8,0.075,313225.5,313225.5,11920,0,0,0,L,1122011218,0,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467915,44321.00
12/18/2015 14:45,2,0.482,ACTIVE,213.51,345.06,59.991,1450467903,"201051344000438","219011344069620",31.85,-2.00,0,335.74,366.70,15.6,13.1,0.075,314920.8,314920.8,11913,0,0,0,L,1122011218,0,122.91,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467916,44322.00
12/18/2015 14:45,2,0.531,ACTIVE,213.74,342.95,60.002,1450467903,"201051344000417","219011344069620",30.51,-1.00,0,335.44,363.69,16.4,14.0,0.075,309101.2,309101.2,11920,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467917,44323.00
12/18/2015 14:45,2,0.373,ACTIVE,213.06,343.55,59.996,1450467903,"274151322000083","219011344069620",30.18,1.00,0,334.84,353.17,11.4,9.1,0.062,584550.3,584550.3,1144,0,0,0,L,1151911521,0,122.23,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467918,44324.00
12/18/2015 14:45,2,0.396,ACTIVE,213.51,344.45,59.991,1450467903,"274151322000076","219011344069620",30.77,1.00,0,335.44,361.59,12.4,10.0,0.080,620851.7,620851.7,1138,0,0,0,L,1151911521,0,122.46,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467919,44325.00
12/18/2015 14:45,2,0.463,ACTIVE,213.96,343.25,59.975,1450467903,"201051344000868","219011344069620",30.16,-3.00,0,337.24,365.80,14.2,11.7,0.080,300590.2,300590.2,7263,0,0,0,L,1122011218,0,122.01,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467920,44326.00
12/18/2015 14:45,2,0.375,ACTIVE,213.06,341.15,60.018,1450467903,"274151322000095","219011344069620",30.26,0.00,0,333.33,357.38,11.5,9.2,0.066,613802.4,613802.4,1140,0,0,0,L,1151911521,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467921,44327.00
12/18/2015 14:45,2,0.443,ACTIVE,213.96,345.06,59.975,1450467903,"201051344000988","219011344069620",30.81,-2.50,0,337.54,368.20,13.8,11.4,0.075,300940.2,300940.2,7262,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467922,44328.00
12/18/2015 14:45,2,0.459,ACTIVE,213.29,341.15,60.002,1450467903,"201051344001025","219011344069620",31.03,-2.50,0,335.44,367.60,14.5,12.1,0.071,312956.4,312956.4,11914,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467923,44329.00
12/18/2015 14:45,2,0.486,ACTIVE,213.96,342.65,59.991,1450467903,"201051344000458","219011344069620",31.03,-1.00,0,336.64,368.20,15.3,12.8,0.080,310797.1,310797.1,7268,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467923,44330.00
12/18/2015 14:45,2,0.473,ACTIVE,214.64,345.06,59.991,1450467903,"201051344000853","219011344069620",30.89,-3.00,0,339.04,367.30,14.8,12.4,0.080,307674.7,307674.7,7274,0,0,0,L,1122011218,0,122.68,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467924,44331.00
12/18/2015 14:45,2,0.482,ACTIVE,213.74,342.95,60.018,1450467903,"201051344000685","219011344069620",30.12,-2.00,0,336.34,367.00,14.7,12.3,0.080,314568.3,314568.3,11926,0,0,0,L,1122011218,0,123.14,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467925,44332.00
12/18/2015 14:45,2,0.438,ACTIVE,213.51,342.95,60.023,1450467903,"201051344000917","219011344069620",30.73,-1.00,0,335.14,365.19,13.7,11.3,0.080,312258.7,312258.7,11939,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467926,44333.00
12/18/2015 14:45,2,0.443,ACTIVE,213.51,342.95,59.991,1450467903,"201051344001145","219011344069620",29.94,-2.00,0,337.54,364.89,13.5,11.1,0.080,315348.8,315348.8,11942,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467927,44334.00
12/18/2015 14:45,2,0.484,ACTIVE,213.51,343.55,60.002,1450467903,"201051344000651","219011344069620",30.87,-3.50,0,336.94,363.09,15.2,12.8,0.080,309411.2,309411.2,11917,0,0,0,L,1122011218,0,122.91,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467928,44335.00
12/18/2015 14:45,2,0.361,ACTIVE,212.61,341.75,60.018,1450467903,"274151322000088","219011344069620",29.12,0.50,0,333.03,351.07,10.7,8.4,0.057,567669.3,567669.3,1141,0,0,0,L,1151911521,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467929,44336.00
12/18/2015 14:45,2,0.254,ACTIVE,213.51,432.22,59.986,1450467903,"274151322000068","219011344069620",41.13,4.00,0,338.74,463.48,10.6,8.3,0.044,475810.2,475810.2,1179,0,0,0,L,1151911521,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467930,44337.00
12/18/2015 14:45,2,0.449,ACTIVE,213.06,340.85,59.986,1450467903,"201051344001135","219011344069620",29.90,-2.50,0,336.04,366.70,13.6,11.2,0.075,306029.0,306029.0,11908,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467931,44338.00
12/18/2015 14:45,2,0.477,ACTIVE,213.51,343.25,59.996,1450467903,"201051344000594","219011344069620",31.07,-1.50,0,335.74,369.10,15.0,12.6,0.080,311981.5,311981.5,7260,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467932,44339.00
12/18/2015 14:45,2,0.459,ACTIVE,213.29,341.75,59.986,1450467903,"201051344001203","219011344069620",29.42,-2.00,0,337.24,370.90,13.7,11.3,0.075,312345.1,312345.1,11921,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467932,44340.00
12/18/2015 14:45,2,0.373,ACTIVE,212.83,342.65,59.991,1450467903,"274151322000054","219011344069620",30.53,0.50,0,333.63,354.37,11.5,9.2,0.066,579790.7,579790.7,1142,0,0,0,L,1151911521,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467933,44341.00
12/18/2015 14:45,2,0.449,ACTIVE,214.19,343.55,59.996,1450467903,"201051344000867","219011344069620",30.89,-1.50,0,337.54,365.19,14.1,11.6,0.075,301075.4,301075.4,7255,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467934,44342.00
12/18/2015 14:45,2,0.512,ACTIVE,213.29,342.65,59.981,1450467903,"201051344001093","219011344069620",29.66,-1.00,0,334.84,367.60,15.4,12.9,0.075,310492.6,310492.6,11934,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467935,44343.00
12/18/2015 14:45,2,0.391,ACTIVE,213.96,343.55,60.018,1450467903,"201051344000900","219011344069620",29.66,-3.00,0,338.14,365.80,11.8,9.4,0.071,314062.7,314062.7,7262,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467936,44344.00
12/18/2015 14:45,2,0.496,ACTIVE,214.19,344.15,59.986,1450467903,"201051344000648","219011344069620",30.16,-3.50,0,335.74,365.80,15.1,12.7,0.080,307898.4,307898.4,7257,0,0,0,L,1122011218,0,121.78,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467937,44345.00
12/18/2015 14:45,2,0.467,ACTIVE,213.96,346.56,59.986,1450467903,"201051344000569","219011344069620",32.01,-2.00,0,337.84,367.30,15.1,12.7,0.080,315468.8,315468.8,7256,0,0,0,L,1122011218,0,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467938,44346.00
12/18/2015 14:45,2,0.439,ACTIVE,213.96,343.25,59.981,1450467903,"201051344000983","219011344069620",31.11,-2.50,0,337.84,368.20,13.8,11.4,0.084,310756.1,310756.1,7263,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467939,44347.00
12/18/2015 14:45,2,0.438,ACTIVE,214.19,343.85,59.991,1450467903,"201051344001158","219011344069620",30.61,-3.00,0,338.14,363.99,13.7,11.3,0.075,306320.5,306320.5,7266,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467940,44348.00
12/18/2015 14:45,2,0.482,ACTIVE,214.41,344.76,60.028,1450467903,"201051344000576","219011344069620",31.51,-2.50,0,337.24,364.89,15.4,13.0,0.075,308363.7,308363.7,7263,0,0,0,L,1122011218,0,122.46,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467941,44349.00
12/18/2015 14:45,2,0.375,ACTIVE,212.83,342.65,59.981,1450467903,"274151322000087","219011344069620",30.12,1.50,0,333.33,351.37,11.4,9.1,0.053,555261.0,555261.0,1145,0,0,0,L,1151911521,0,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450467942,44350.00
12/18/2015 15:00,2,0.449,ACTIVE,213.96,343.55,59.944,1450468804,"201051344000645","219011344069620",29.76,-2.00,0,337.54,360.38,13.6,11.2,0.066,309082.3,309082.3,7263,0,0,0,L,1122011218,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468805,44351.00
12/18/2015 15:00,2,0.344,ACTIVE,213.06,341.75,59.965,1450468804,"274151322000085","219011344069620",30.24,0.00,0,337.84,350.77,10.5,8.2,0.053,582520.6,582520.6,1141,0,0,0,L,1151911521,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468806,44352.00
12/18/2015 15:00,2,0.453,ACTIVE,214.19,345.36,59.975,1450468804,"201051344000633","219011344069620",30.34,-2.00,0,336.64,361.89,14.0,11.6,0.066,301936.5,301936.5,7267,0,0,0,L,1122011218,0,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468807,44353.00
12/18/2015 15:00,2,0.482,ACTIVE,213.51,343.85,59.975,1450468804,"201051344000469","219011344069620",29.36,-4.00,0,335.14,369.70,14.4,11.9,0.075,302879.4,302879.4,7278,0,0,0,L,1122011218,0,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468808,44354.00
12/18/2015 15:00,2,0.439,ACTIVE,213.06,342.35,60.002,1450468804,"201051344000646","219011344069620",30.00,-2.00,0,335.44,369.70,13.4,11.0,0.062,307832.6,307832.6,11911,0,0,0,L,1122011218,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468809,44355.00
12/18/2015 15:00,2,0.363,ACTIVE,212.61,342.65,59.965,1450468804,"274151322000052","219011344069620",30.20,0.50,0,334.84,351.97,11.1,8.8,0.057,590079.7,590079.7,1142,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468810,44356.00
12/18/2015 15:00,2,0.424,ACTIVE,213.51,342.95,59.965,1450468804,"201051344000585","219011344069620",30.24,-2.00,0,335.74,363.69,13.0,10.7,0.071,312436.4,312436.4,11916,0,0,0,L,1122011218,0,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468811,44357.00
12/18/2015 15:00,2,0.373,ACTIVE,213.29,348.66,59.944,1450468804,"201051344001230","219011344069620",32.24,-2.00,0,334.84,362.49,12.2,9.9,0.062,310954.6,310954.6,11949,0,0,0,L,1122011218,0,122.46,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468812,44358.00
12/18/2015 15:00,2,0.457,ACTIVE,213.74,342.65,59.981,1450468804,"201051344000582","219011344069620",29.58,-3.00,0,336.04,368.50,13.7,11.3,0.066,305749.7,305749.7,11910,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468813,44359.00
12/18/2015 15:00,2,0.471,ACTIVE,212.83,341.75,59.975,1450468804,"201051344000955","219011344069620",30.04,-2.00,0,334.54,364.59,14.4,12.0,0.071,314629.9,314629.9,11911,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468814,44360.00
12/18/2015 15:00,2,0.215,ACTIVE,213.06,419.90,59.970,1450468804,"274151322000094","219011344069620",39.72,2.50,0,338.74,451.16,8.7,6.4,0.044,475917.0,475917.0,1179,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468815,44361.00
12/18/2015 15:00,2,0.457,ACTIVE,213.74,342.95,59.975,1450468804,"201051344000579","219011344069620",31.15,-1.50,0,336.64,371.21,14.4,12.0,0.066,316500.6,316500.6,7262,0,0,0,L,1122011218,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468815,44362.00
12/18/2015 15:00,2,0.465,ACTIVE,213.06,341.45,59.991,1450468804,"201051344000890","219011344069620",30.04,-1.00,0,334.84,368.50,14.2,11.8,0.066,313229.5,313229.5,11921,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468816,44363.00
12/18/2015 15:00,2,0.469,ACTIVE,213.51,342.35,59.965,1450468804,"201051344000438","219011344069620",29.32,-2.00,0,335.74,367.00,13.9,11.5,0.071,314924.9,314924.9,11914,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468817,44364.00
12/18/2015 15:00,2,0.494,ACTIVE,213.51,342.65,59.922,1450468804,"201051344000417","219011344069620",30.16,-1.50,0,335.44,362.19,15.1,12.7,0.071,309105.5,309105.5,11921,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468818,44365.00
12/18/2015 15:00,2,0.336,ACTIVE,213.29,342.95,59.991,1450468804,"274151322000083","219011344069620",29.88,1.00,0,337.84,351.07,10.2,7.9,0.057,584553.4,584553.4,1145,0,0,0,L,1151911521,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468819,44366.00
12/18/2015 15:00,2,0.352,ACTIVE,213.74,343.25,59.970,1450468804,"274151322000076","219011344069620",30.97,0.50,0,335.44,357.08,11.0,8.7,0.057,620855.1,620855.1,1139,0,0,0,L,1151911521,0,122.46,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468820,44367.00
12/18/2015 15:00,2,0.420,ACTIVE,213.51,343.25,59.970,1450468804,"201051344000868","219011344069620",30.89,-2.50,0,336.04,364.59,13.1,10.8,0.071,300594.0,300594.0,7264,0,0,0,L,1122011218,0,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468821,44368.00
12/18/2015 15:00,2,0.346,ACTIVE,213.06,343.55,59.965,1450468804,"274151322000095","219011344069620",30.14,0.00,0,334.24,354.37,10.6,8.3,0.057,613805.6,613805.6,1141,0,0,0,L,1151911521,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468822,44369.00
12/18/2015 15:00,2,0.424,ACTIVE,213.29,344.15,59.970,1450468804,"201051344000988","219011344069620",29.54,-2.50,0,336.04,364.89,12.7,10.4,0.071,300944.0,300944.0,7263,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468823,44370.00
12/18/2015 15:00,2,0.432,ACTIVE,213.06,341.45,59.996,1450468804,"201051344001025","219011344069620",30.30,-2.50,0,334.84,364.89,13.3,10.9,0.066,312960.3,312960.3,11915,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468824,44371.00
12/18/2015 15:00,2,0.459,ACTIVE,213.51,342.35,59.975,1450468804,"201051344000458","219011344069620",30.36,-1.00,0,336.64,367.90,14.2,11.7,0.071,310801.1,310801.1,7269,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468824,44372.00
12/18/2015 15:00,2,0.428,ACTIVE,214.19,344.15,59.970,1450468804,"201051344000853","219011344069620",30.91,-3.00,0,338.44,367.00,13.4,11.1,0.071,307678.6,307678.6,7275,0,0,0,L,1122011218,0,122.68,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468825,44373.00
12/18/2015 15:00,2,0.447,ACTIVE,213.74,342.95,59.965,1450468804,"201051344000685","219011344069620",29.72,-2.00,0,335.44,371.51,13.5,11.1,0.071,314572.2,314572.2,11927,0,0,0,L,1122011218,0,122.91,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468826,44374.00
12/18/2015 15:00,2,0.406,ACTIVE,213.51,342.95,59.965,1450468804,"201051344000917","219011344069620",30.65,-1.00,0,334.84,362.49,12.6,10.3,0.066,312262.4,312262.4,11940,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468827,44375.00
12/18/2015 15:00,2,0.396,ACTIVE,213.51,342.35,59.970,1450468804,"201051344001145","219011344069620",31.03,-2.00,0,335.74,363.39,12.5,10.1,0.066,315352.5,315352.5,11943,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468828,44376.00
12/18/2015 15:00,2,0.432,ACTIVE,213.29,342.35,59.959,1450468804,"201051344000651","219011344069620",31.51,-3.50,0,336.04,359.18,13.8,11.4,0.062,309415.2,309415.2,11918,0,0,0,L,1122011218,0,122.68,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468829,44377.00
12/18/2015 15:00,2,0.312,ACTIVE,212.83,342.95,59.965,1450468804,"274151322000088","219011344069620",29.04,0.50,0,337.24,350.47,9.2,7.0,0.040,567672.2,567672.2,1142,0,0,0,L,1151911521,0,122.91,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468830,44378.00
12/18/2015 15:00,2,0.227,ACTIVE,213.74,423.20,59.965,1450468804,"274151322000068","219011344069620",40.22,3.70,0,339.95,464.08,9.2,7.0,0.035,475812.9,475812.9,1180,0,0,0,L,1151911521,0,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468831,44379.00
12/18/2015 15:00,2,0.398,ACTIVE,213.06,340.85,59.959,1450468804,"201051344001135","219011344069620",30.69,-2.50,0,334.84,370.60,12.4,10.0,0.066,306032.7,306032.7,11909,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468832,44380.00
12/18/2015 15:00,2,0.451,ACTIVE,213.29,343.25,59.949,1450468804,"201051344000594","219011344069620",29.66,-2.00,0,335.44,371.81,13.6,11.2,0.071,311985.5,311985.5,7261,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468832,44381.00
12/18/2015 15:00,2,0.410,ACTIVE,213.51,341.45,59.928,1450468804,"201051344001203","219011344069620",30.57,-2.00,0,334.84,369.40,12.7,10.4,0.062,312348.8,312348.8,11922,0,0,0,L,1122011218,0,122.91,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468833,44382.00
12/18/2015 15:00,2,0.328,ACTIVE,213.06,343.25,59.949,1450468804,"274151322000054","219011344069620",29.84,0.00,0,337.24,350.77,9.9,7.6,0.053,579793.8,579793.8,1143,0,0,0,L,1151911521,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468834,44383.00
12/18/2015 15:00,2,0.412,ACTIVE,213.96,342.95,59.965,1450468804,"201051344000867","219011344069620",30.59,-1.50,0,336.64,364.59,12.8,10.5,0.062,301079.1,301079.1,7256,0,0,0,L,1122011218,0,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468835,44384.00
12/18/2015 15:00,2,0.461,ACTIVE,213.29,342.65,59.991,1450468804,"201051344001093","219011344069620",30.69,-1.00,0,335.14,367.00,14.3,11.9,0.066,310496.7,310496.7,11935,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468836,44385.00
12/18/2015 15:00,2,0.344,ACTIVE,213.51,343.55,59.949,1450468804,"201051344000900","219011344069620",29.74,-3.00,0,335.74,362.19,10.4,8.1,0.066,314065.9,314065.9,7263,0,0,0,L,1122011218,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468837,44386.00
12/18/2015 15:00,2,0.434,ACTIVE,213.96,343.25,59.986,1450468804,"201051344000648","219011344069620",31.29,-3.50,0,336.64,365.19,13.8,11.4,0.066,307902.4,307902.4,7258,0,0,0,L,1122011218,0,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468838,44387.00
12/18/2015 15:00,2,0.430,ACTIVE,213.74,343.55,59.954,1450468804,"201051344000569","219011344069620",31.29,-2.50,0,337.24,366.70,13.6,11.2,0.066,315472.9,315472.9,7257,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468839,44388.00
12/18/2015 15:00,2,0.398,ACTIVE,213.51,342.95,59.959,1450468804,"201051344000983","219011344069620",30.55,-2.00,0,336.04,365.49,12.4,10.0,0.071,310759.8,310759.8,7264,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468840,44389.00
12/18/2015 15:00,2,0.398,ACTIVE,213.74,343.25,59.954,1450468804,"201051344001158","219011344069620",30.18,-3.50,0,336.94,360.69,12.2,9.9,0.066,306324.2,306324.2,7267,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468841,44390.00
12/18/2015 15:00,2,0.453,ACTIVE,214.19,344.76,59.959,1450468804,"201051344000576","219011344069620",30.02,-2.50,0,337.24,361.89,13.8,11.4,0.066,308367.7,308367.7,7264,0,0,0,L,1122011218,0,122.46,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468842,44391.00
12/18/2015 15:00,2,0.322,ACTIVE,213.06,342.65,59.949,1450468804,"274151322000087","219011344069620",29.66,1.50,0,337.54,350.77,9.7,7.4,0.053,555264.0,555264.0,1146,0,0,0,L,1151911521,0,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450468843,44392.00
12/18/2015 15:15,2,0.498,ACTIVE,214.19,344.45,59.981,1450469703,"201051344000645","219011344069620",31.21,-2.50,0,337.54,355.28,15.8,13.3,0.088,309085.3,309085.3,7264,0,0,0,L,1122011218,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469704,44393.00
12/18/2015 15:15,2,0.408,ACTIVE,212.38,342.05,59.954,1450469703,"274151322000085","219011344069620",30.26,-0.50,0,336.64,346.86,12.6,10.2,0.066,582522.8,582522.8,1142,0,0,0,L,1151911521,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469705,44394.00
12/18/2015 15:15,2,0.498,ACTIVE,214.19,345.96,60.012,1450469703,"201051344000633","219011344069620",31.79,-2.50,0,336.04,363.69,16.1,13.6,0.093,301939.6,301939.6,7268,0,0,0,L,1122011218,0,122.46,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469706,44395.00
12/18/2015 15:15,2,0.531,ACTIVE,213.74,344.45,59.975,1450469703,"201051344000469","219011344069620",30.95,-4.00,0,335.14,355.88,16.6,14.1,0.097,302882.7,302882.7,7279,0,0,0,L,1122011218,0,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469707,44396.00
12/18/2015 15:15,2,0.504,ACTIVE,213.06,343.55,59.991,1450469703,"201051344000646","219011344069620",30.42,-2.50,0,335.14,357.08,15.5,13.1,0.088,307835.6,307835.6,11912,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469708,44397.00
12/18/2015 15:15,2,0.426,ACTIVE,212.16,339.95,59.981,1450469703,"274151322000052","219011344069620",30.83,0.50,0,335.74,347.46,13.3,10.9,0.071,590082.1,590082.1,1143,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469709,44398.00
12/18/2015 15:15,2,0.484,ACTIVE,213.29,343.85,59.975,1450469703,"201051344000585","219011344069620",30.91,-2.00,0,336.04,356.78,15.2,12.8,0.088,312439.3,312439.3,11917,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469710,44399.00
12/18/2015 15:15,2,0.482,ACTIVE,213.29,342.65,60.007,1450469703,"201051344001230","219011344069620",30.55,-2.00,0,334.84,354.97,15.0,12.5,0.075,310957.4,310957.4,11950,0,0,0,L,1122011218,0,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469711,44400.00
12/18/2015 15:15,2,0.508,ACTIVE,213.96,344.15,59.981,1450469703,"201051344000582","219011344069620",31.21,-3.00,0,335.44,357.98,16.1,13.6,0.080,305752.8,305752.8,11911,0,0,0,L,1122011218,0,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469711,44401.00
12/18/2015 15:15,2,0.514,ACTIVE,213.06,349.26,59.986,1450469703,"201051344000955","219011344069620",32.28,-2.00,0,334.84,357.68,16.8,14.3,0.088,314633.2,314633.2,11912,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469712,44402.00
12/18/2015 15:15,2,0.268,ACTIVE,212.61,425.01,59.975,1450469703,"274151322000094","219011344069620",40.37,2.00,0,337.54,446.65,10.9,8.6,0.049,475918.9,475918.9,1180,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469713,44403.00
12/18/2015 15:15,2,0.531,ACTIVE,213.74,343.85,59.986,1450469703,"201051344000579","219011344069620",31.11,-2.00,0,336.04,363.99,16.8,14.2,0.088,316503.8,316503.8,7263,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469714,44404.00
12/18/2015 15:15,2,0.514,ACTIVE,213.06,345.96,60.007,1450469703,"201051344000890","219011344069620",31.93,-1.50,0,334.54,360.99,16.6,14.1,0.088,313232.8,313232.8,11922,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469715,44405.00
12/18/2015 15:15,2,0.521,ACTIVE,213.29,343.85,59.986,1450469703,"201051344000438","219011344069620",31.65,-2.50,0,335.44,362.49,16.7,14.2,0.093,314928.2,314928.2,11915,0,0,0,L,1122011218,0,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469716,44406.00
12/18/2015 15:15,2,0.547,ACTIVE,213.29,345.66,59.986,1450469703,"201051344000417","219011344069620",31.81,-2.00,0,335.14,358.58,17.7,15.1,0.080,309109.0,309109.0,11922,0,0,0,L,1122011218,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469717,44407.00
12/18/2015 15:15,2,0.408,ACTIVE,212.38,342.95,59.970,1450469703,"274151322000083","219011344069620",30.57,0.50,0,336.64,348.06,12.6,10.3,0.075,584555.6,584555.6,1146,0,0,0,L,1151911521,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469718,44408.00
12/18/2015 15:15,2,0.438,ACTIVE,213.06,343.25,59.981,1450469703,"274151322000076","219011344069620",30.87,0.00,0,337.24,350.77,13.7,11.3,0.080,620857.6,620857.6,1140,0,0,0,L,1151911521,0,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469719,44409.00
12/18/2015 15:15,2,0.494,ACTIVE,213.74,344.15,59.938,1450469703,"201051344000868","219011344069620",31.23,-3.00,0,336.04,359.18,15.6,13.1,0.088,300597.0,300597.0,7265,0,0,0,L,1122011218,0,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469720,44410.00
12/18/2015 15:15,2,0.420,ACTIVE,212.61,341.15,59.981,1450469703,"274151322000095","219011344069620",31.15,-0.50,0,336.34,347.76,13.2,10.9,0.080,613808.0,613808.0,1142,0,0,0,L,1151911521,0,122.68,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469721,44411.00
12/18/2015 15:15,2,0.494,ACTIVE,213.51,345.06,60.007,1450469703,"201051344000988","219011344069620",30.47,-2.50,0,335.14,356.18,15.3,12.8,0.088,300946.9,300946.9,7264,0,0,0,L,1122011218,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469722,44412.00
12/18/2015 15:15,2,0.508,ACTIVE,213.06,342.65,59.975,1450469703,"201051344001025","219011344069620",30.91,-3.00,0,335.14,357.38,15.9,13.4,0.093,312963.3,312963.3,11916,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469723,44413.00
12/18/2015 15:15,2,0.535,ACTIVE,213.74,343.55,59.954,1450469703,"201051344000458","219011344069620",31.07,-1.00,0,335.74,361.59,16.9,14.3,0.093,310804.4,310804.4,7270,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469723,44414.00
12/18/2015 15:15,2,0.521,ACTIVE,214.19,345.36,59.975,1450469703,"201051344000853","219011344069620",30.97,-3.00,0,337.24,362.79,16.4,13.9,0.093,307681.7,307681.7,7276,0,0,0,L,1122011218,0,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469724,44415.00
12/18/2015 15:15,2,0.543,ACTIVE,213.74,343.85,59.981,1450469703,"201051344000685","219011344069620",28.03,-2.00,0,335.44,357.38,15.4,13.0,0.088,314575.3,314575.3,11928,0,0,0,L,1122011218,0,123.14,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469725,44416.00
12/18/2015 15:15,2,0.496,ACTIVE,213.51,344.15,59.975,1450469703,"201051344000917","219011344069620",30.34,-1.50,0,334.24,360.38,15.3,12.8,0.084,312265.3,312265.3,11941,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469726,44417.00
12/18/2015 15:15,2,0.480,ACTIVE,213.51,343.85,59.970,1450469703,"201051344001145","219011344069620",30.67,-2.50,0,336.04,359.18,14.9,12.5,0.093,315355.3,315355.3,11944,0,0,0,L,1122011218,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469727,44418.00
12/18/2015 15:15,2,0.541,ACTIVE,213.51,343.55,59.975,1450469703,"201051344000651","219011344069620",30.38,-3.50,0,336.04,360.08,16.6,14.1,0.088,309418.4,309418.4,11919,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469728,44419.00
12/18/2015 15:15,2,0.395,ACTIVE,212.16,339.95,59.981,1450469703,"274151322000088","219011344069620",29.84,0.00,0,335.74,346.86,11.9,9.6,0.066,567674.3,567674.3,1143,0,0,0,L,1151911521,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469729,44420.00
12/18/2015 15:15,2,0.484,ACTIVE,213.06,342.35,59.970,1450469703,"201051344001135","219011344069620",31.03,-2.50,0,334.84,358.88,15.2,12.8,0.093,306035.5,306035.5,11910,0,0,0,L,1122011218,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469732,44421.00
12/18/2015 15:15,2,0.527,ACTIVE,213.06,344.15,59.970,1450469703,"201051344000594","219011344069620",31.49,-2.00,0,334.84,361.89,16.8,14.3,0.093,311988.7,311988.7,7262,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469732,44422.00
12/18/2015 15:15,2,0.516,ACTIVE,213.06,341.75,59.970,1450469703,"201051344001203","219011344069620",28.84,-2.50,0,335.74,358.88,15.1,12.6,0.088,312351.7,312351.7,11923,0,0,0,L,1122011218,0,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469733,44423.00
12/18/2015 15:15,2,0.412,ACTIVE,212.16,341.15,59.959,1450469703,"274151322000054","219011344069620",30.85,0.00,0,335.44,347.16,12.9,10.6,0.075,579796.1,579796.1,1144,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469734,44424.00
12/18/2015 15:15,2,0.506,ACTIVE,213.74,342.95,59.965,1450469703,"201051344000867","219011344069620",30.85,-1.50,0,336.34,357.68,15.8,13.3,0.088,301082.1,301082.1,7257,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469735,44425.00
12/18/2015 15:15,2,0.553,ACTIVE,213.29,343.85,59.970,1450469703,"201051344001093","219011344069620",30.91,-1.50,0,333.93,367.00,17.3,14.8,0.088,310500.0,310500.0,11936,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469736,44426.00
12/18/2015 15:15,2,0.445,ACTIVE,213.29,344.45,59.954,1450469703,"201051344000900","219011344069620",29.80,-3.00,0,336.04,355.28,13.4,11.1,0.093,314068.3,314068.3,7264,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469737,44427.00
12/18/2015 15:15,2,0.533,ACTIVE,213.74,344.15,59.959,1450469703,"201051344000648","219011344069620",31.63,-3.50,0,336.94,355.28,17.1,14.5,0.088,307905.7,307905.7,7259,0,0,0,L,1122011218,0,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469738,44428.00
12/18/2015 15:15,2,0.537,ACTIVE,213.74,344.45,59.949,1450469703,"201051344000569","219011344069620",31.25,-2.50,0,336.34,357.68,17.1,14.5,0.097,315476.1,315476.1,7258,0,0,0,L,1122011218,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469739,44429.00
12/18/2015 15:15,2,0.488,ACTIVE,213.51,345.36,59.959,1450469703,"201051344000983","219011344069620",31.75,-2.50,0,336.34,356.48,15.7,13.3,0.097,310762.7,310762.7,7265,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469740,44430.00
12/18/2015 15:15,2,0.486,ACTIVE,213.74,344.15,59.954,1450469703,"201051344001158","219011344069620",31.25,-3.50,0,336.34,357.38,15.4,13.0,0.097,306327.0,306327.0,7268,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469741,44431.00
12/18/2015 15:15,2,0.561,ACTIVE,214.19,345.06,59.970,1450469703,"201051344000576","219011344069620",30.34,-3.00,0,337.24,358.58,17.2,14.7,0.097,308371.0,308371.0,7265,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469742,44432.00
12/18/2015 15:15,2,0.428,ACTIVE,212.61,342.35,59.959,1450469703,"274151322000087","219011344069620",29.94,1.00,0,336.04,346.86,13.0,10.6,0.071,555266.3,555266.3,1147,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469743,44433.00
12/18/2015 15:15,2,0.250,ACTIVE,213.29,458.07,59.954,1450469703,"274151322000068","219011344069620",43.75,3.70,0,338.74,460.78,11.2,8.9,0.040,475815.0,475815.0,1181,0,0,0,L,1151911521,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450469744,44434.00
12/18/2015 15:30,2,0.500,ACTIVE,213.96,344.45,59.991,1450470603,"201051344000645","219011344069620",30.71,-2.50,0,337.84,352.87,15.6,13.1,0.084,309088.5,309088.5,7265,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470604,44435.00
12/18/2015 15:30,2,0.389,ACTIVE,212.61,341.75,59.996,1450470603,"274151322000085","219011344069620",30.73,-0.50,0,336.94,347.46,12.1,9.7,0.062,582525.2,582525.2,1143,0,0,0,L,1151911521,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470605,44436.00
12/18/2015 15:30,2,0.510,ACTIVE,213.96,345.06,59.986,1450470603,"201051344000633","219011344069620",30.47,-2.50,0,336.94,359.48,15.8,13.3,0.088,301942.8,301942.8,7269,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470606,44437.00
12/18/2015 15:30,2,0.518,ACTIVE,213.51,343.85,59.991,1450470603,"201051344000469","219011344069620",31.11,-4.00,0,335.44,360.38,16.4,13.9,0.080,302886.0,302886.0,7280,0,0,0,L,1122011218,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470607,44438.00
12/18/2015 15:30,2,0.484,ACTIVE,212.38,341.75,60.002,1450470603,"201051344000646","219011344069620",30.91,-3.00,0,334.24,360.99,15.2,12.8,0.080,307838.7,307838.7,11913,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470608,44439.00
12/18/2015 15:30,2,0.412,ACTIVE,211.93,342.65,59.991,1450470603,"274151322000052","219011344069620",30.57,0.00,0,335.74,347.46,12.8,10.4,0.071,590084.7,590084.7,1144,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470609,44440.00
12/18/2015 15:30,2,0.461,ACTIVE,212.83,342.65,60.002,1450470603,"201051344000585","219011344069620",31.29,-2.50,0,335.14,357.08,14.7,12.2,0.080,312442.3,312442.3,11918,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470609,44441.00
12/18/2015 15:30,2,0.465,ACTIVE,212.61,340.85,60.023,1450470603,"201051344001230","219011344069620",31.01,-2.50,0,334.24,360.08,14.7,12.2,0.084,310960.4,310960.4,11951,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470610,44442.00
