ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 15:30,2,0.502,ACTIVE,213.06,342.65,59.991,1450470603,"201051344000582","219011344069620",30.75,-3.50,0,335.74,359.18,15.6,13.2,0.080,305756.1,305756.1,11912,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470611,44443.00
12/18/2015 15:30,2,0.506,ACTIVE,212.16,345.36,59.991,1450470603,"201051344000955","219011344069620",31.79,-2.50,0,334.54,358.88,16.3,13.8,0.075,314636.6,314636.6,11913,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470612,44444.00
12/18/2015 15:30,2,0.252,ACTIVE,212.16,426.51,59.986,1450470603,"274151322000094","219011344069620",40.37,1.50,0,337.54,443.94,10.2,8.0,0.053,475920.8,475920.8,1181,0,0,0,L,1151911521,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470613,44445.00
12/18/2015 15:30,2,0.518,ACTIVE,213.29,342.95,59.996,1450470603,"201051344000579","219011344069620",30.79,-2.00,0,336.64,365.80,16.2,13.7,0.084,316507.2,316507.2,7264,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470614,44446.00
12/18/2015 15:30,2,0.500,ACTIVE,212.38,345.96,59.996,1450470603,"201051344000890","219011344069620",31.87,-1.50,0,334.24,362.49,16.1,13.7,0.075,313236.2,313236.2,11923,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470615,44447.00
12/18/2015 15:30,2,0.516,ACTIVE,212.61,341.75,59.996,1450470603,"201051344000438","219011344069620",30.47,-2.50,0,335.14,363.39,16.0,13.5,0.084,314931.5,314931.5,11916,0,0,0,L,1122011218,0,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470616,44448.00
12/18/2015 15:30,2,0.545,ACTIVE,212.83,342.05,59.996,1450470603,"201051344000417","219011344069620",30.73,-2.00,0,335.14,356.78,17.0,14.5,0.084,309112.6,309112.6,11923,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470617,44449.00
12/18/2015 15:30,2,0.387,ACTIVE,212.38,341.75,59.975,1450470603,"274151322000083","219011344069620",29.92,0.00,0,336.04,348.06,11.7,9.4,0.075,584558.0,584558.0,1147,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470618,44450.00
12/18/2015 15:30,2,0.395,ACTIVE,212.83,346.86,59.981,1450470603,"274151322000076","219011344069620",31.81,0.00,0,337.54,351.67,12.8,10.4,0.075,620860.3,620860.3,1141,0,0,0,L,1151911521,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470619,44451.00
12/18/2015 15:30,2,0.471,ACTIVE,213.51,343.25,59.986,1450470603,"201051344000868","219011344069620",30.85,-3.50,0,336.04,358.28,14.8,12.3,0.088,300600.1,300600.1,7266,0,0,0,L,1122011218,0,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470620,44452.00
12/18/2015 15:30,2,0.398,ACTIVE,212.16,341.75,59.981,1450470603,"274151322000095","219011344069620",30.65,-1.00,0,336.34,347.76,12.3,10.0,0.071,613810.5,613810.5,1143,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470621,44453.00
12/18/2015 15:30,2,0.477,ACTIVE,213.29,345.06,59.959,1450470603,"201051344000988","219011344069620",30.00,-2.50,0,335.44,361.59,14.5,12.1,0.088,300949.9,300949.9,7265,0,0,0,L,1122011218,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470621,44454.00
12/18/2015 15:30,2,0.480,ACTIVE,212.61,341.15,59.991,1450470603,"201051344001025","219011344069620",30.83,-3.00,0,334.24,359.18,15.1,12.6,0.084,312966.5,312966.5,11917,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470622,44455.00
12/18/2015 15:30,2,0.480,ACTIVE,213.51,349.56,59.970,1450470603,"201051344000458","219011344069620",32.30,-1.00,0,336.04,362.19,15.8,13.3,0.084,310807.8,310807.8,7271,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470623,44456.00
12/18/2015 15:30,2,0.486,ACTIVE,214.19,345.36,59.986,1450470603,"201051344000853","219011344069620",30.65,-3.00,0,338.14,361.89,15.1,12.7,0.084,307684.9,307684.9,7277,0,0,0,L,1122011218,0,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470624,44457.00
12/18/2015 15:30,2,0.498,ACTIVE,213.06,342.95,60.018,1450470603,"201051344000685","219011344069620",30.20,-2.50,0,334.84,363.99,15.2,12.8,0.088,314578.5,314578.5,11929,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470625,44458.00
12/18/2015 15:30,2,0.469,ACTIVE,213.06,342.65,59.991,1450470603,"201051344000917","219011344069620",30.42,-1.50,0,334.54,360.38,14.5,12.1,0.075,312268.3,312268.3,11942,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470626,44459.00
12/18/2015 15:30,2,0.445,ACTIVE,213.06,342.65,59.975,1450470603,"201051344001145","219011344069620",31.23,-2.50,0,336.94,360.69,14.1,11.7,0.080,315358.2,315358.2,11945,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470627,44460.00
12/18/2015 15:30,2,0.504,ACTIVE,213.06,342.65,59.986,1450470603,"201051344000651","219011344069620",30.65,-4.00,0,335.14,354.67,15.7,13.2,0.084,309421.7,309421.7,11920,0,0,0,L,1122011218,0,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470628,44461.00
12/18/2015 15:30,2,0.355,ACTIVE,211.93,342.05,59.991,1450470603,"274151322000088","219011344069620",29.66,-0.50,0,335.74,346.86,10.7,8.4,0.062,567676.5,567676.5,1144,0,0,0,L,1151911521,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470629,44462.00
12/18/2015 15:30,2,0.262,ACTIVE,212.61,425.91,59.981,1450470603,"274151322000068","219011344069620",40.33,3.30,0,339.04,461.38,10.7,8.4,0.057,475817.1,475817.1,1182,0,0,0,L,1151911521,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470630,44463.00
12/18/2015 15:30,2,0.441,ACTIVE,212.38,340.55,60.028,1450470603,"201051344001135","219011344069620",30.95,-3.00,0,335.14,361.29,13.8,11.4,0.080,306038.4,306038.4,11911,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470630,44464.00
12/18/2015 15:30,2,0.510,ACTIVE,213.29,342.95,59.981,1450470603,"201051344000594","219011344069620",29.60,-2.50,0,334.84,361.59,15.3,12.8,0.084,311992.0,311992.0,7263,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470631,44465.00
12/18/2015 15:30,2,0.467,ACTIVE,212.83,340.85,59.986,1450470603,"201051344001203","219011344069620",30.53,-2.50,0,335.14,365.80,14.4,12.0,0.088,312354.7,312354.7,11924,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470632,44466.00
12/18/2015 15:30,2,0.369,ACTIVE,212.16,341.45,59.975,1450470603,"274151322000054","219011344069620",30.40,0.00,0,335.74,347.16,11.4,9.1,0.062,579798.4,579798.4,1145,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470633,44467.00
12/18/2015 15:30,2,0.467,ACTIVE,213.74,342.95,59.981,1450470603,"201051344000867","219011344069620",30.67,-2.00,0,334.84,357.38,14.5,12.1,0.084,301085.2,301085.2,7258,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470634,44468.00
12/18/2015 15:30,2,0.514,ACTIVE,212.61,341.75,59.970,1450470603,"201051344001093","219011344069620",31.03,-1.50,0,334.54,367.60,16.1,13.7,0.075,310503.4,310503.4,11937,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470635,44469.00
12/18/2015 15:30,2,0.393,ACTIVE,213.51,343.55,59.954,1450470603,"201051344000900","219011344069620",30.75,-3.50,0,336.64,360.08,12.3,9.9,0.084,314070.8,314070.8,7265,0,0,0,L,1122011218,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470636,44470.00
12/18/2015 15:30,2,0.512,ACTIVE,213.74,343.85,59.981,1450470603,"201051344000648","219011344069620",29.94,-4.00,0,336.34,359.18,15.6,13.1,0.084,307909.0,307909.0,7260,0,0,0,L,1122011218,0,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470637,44471.00
12/18/2015 15:30,2,0.484,ACTIVE,213.51,343.55,59.970,1450470603,"201051344000569","219011344069620",31.07,-2.50,0,336.34,358.88,15.3,12.8,0.084,315479.3,315479.3,7259,0,0,0,L,1122011218,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470638,44472.00
12/18/2015 15:30,2,0.455,ACTIVE,213.51,343.85,59.996,1450470603,"201051344000983","219011344069620",30.61,-2.50,0,336.64,356.48,14.2,11.8,0.084,310765.7,310765.7,7266,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470639,44473.00
12/18/2015 15:30,2,0.443,ACTIVE,213.51,344.15,59.944,1450470603,"201051344001158","219011344069620",31.17,-3.50,0,336.64,359.18,14.0,11.6,0.080,306330.0,306330.0,7269,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470640,44474.00
12/18/2015 15:30,2,0.492,ACTIVE,213.96,344.45,59.981,1450470603,"201051344000576","219011344069620",31.39,-3.00,0,336.04,360.38,15.7,13.2,0.075,308374.4,308374.4,7266,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470641,44475.00
12/18/2015 15:30,2,0.365,ACTIVE,212.38,341.15,59.981,1450470603,"274151322000087","219011344069620",30.26,1.00,0,336.04,347.16,11.3,8.9,0.049,555268.7,555268.7,1148,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450470641,44476.00
12/18/2015 15:45,2,0.424,ACTIVE,213.74,342.65,59.975,1450471504,"201051344000645","219011344069620",29.88,-2.50,0,336.34,356.78,12.8,10.5,0.062,309091.4,309091.4,7266,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471505,44477.00
12/18/2015 15:45,2,0.309,ACTIVE,212.16,339.34,59.965,1450471504,"274151322000085","219011344069620",30.00,-1.00,0,336.64,345.96,9.4,7.2,0.049,582527.3,582527.3,1144,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471506,44478.00
12/18/2015 15:45,2,0.428,ACTIVE,213.96,344.45,59.981,1450471504,"201051344000633","219011344069620",29.96,-3.00,0,336.34,356.48,13.0,10.6,0.071,301945.7,301945.7,7270,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471507,44479.00
12/18/2015 15:45,2,0.439,ACTIVE,213.51,342.65,59.975,1450471504,"201051344000469","219011344069620",30.75,-4.00,0,335.44,356.18,13.7,11.3,0.066,302889.1,302889.1,7281,0,0,0,L,1122011218,0,121.33,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471508,44480.00
12/18/2015 15:45,2,0.410,ACTIVE,212.16,341.15,60.018,1450471504,"201051344000646","219011344069620",29.84,-2.50,0,334.24,356.78,12.4,10.1,0.062,307841.5,307841.5,11914,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471508,44481.00
12/18/2015 15:45,2,0.334,ACTIVE,211.70,339.95,59.986,1450471504,"274151322000052","219011344069620",29.80,0.00,0,335.44,346.56,10.1,7.8,0.057,590086.9,590086.9,1145,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471509,44482.00
12/18/2015 15:45,2,0.391,ACTIVE,212.61,341.15,59.981,1450471504,"201051344000585","219011344069620",29.88,-2.50,0,334.54,357.68,11.9,9.5,0.062,312445.0,312445.0,11919,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471510,44483.00
12/18/2015 15:45,2,0.385,ACTIVE,212.38,340.55,59.965,1450471504,"201051344001230","219011344069620",30.16,-2.50,0,333.33,358.58,11.8,9.5,0.057,310963.0,310963.0,11952,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471512,44484.00
12/18/2015 15:45,2,0.426,ACTIVE,213.06,341.45,59.986,1450471504,"201051344000582","219011344069620",29.72,-3.50,0,334.84,354.97,12.8,10.5,0.062,305759.0,305759.0,11913,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471513,44485.00
12/18/2015 15:45,2,0.430,ACTIVE,212.16,340.85,59.975,1450471504,"201051344000955","219011344069620",31.01,-2.50,0,334.54,355.58,13.6,11.2,0.057,314639.7,314639.7,11914,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471514,44486.00
12/18/2015 15:45,2,0.197,ACTIVE,211.93,397.66,59.965,1450471504,"274151322000094","219011344069620",37.45,1.00,0,336.94,437.63,7.5,5.3,0.031,475922.5,475922.5,1182,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471515,44487.00
12/18/2015 15:45,2,0.424,ACTIVE,213.51,342.05,59.975,1450471504,"201051344000579","219011344069620",31.09,-2.00,0,336.64,364.59,13.4,11.0,0.062,316510.2,316510.2,7265,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471515,44488.00
12/18/2015 15:45,2,0.430,ACTIVE,212.38,340.25,59.981,1450471504,"201051344000890","219011344069620",30.67,-1.50,0,335.44,355.58,13.4,11.0,0.062,313239.2,313239.2,11924,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471516,44489.00
12/18/2015 15:45,2,0.412,ACTIVE,212.61,344.15,59.981,1450471504,"201051344000438","219011344069620",31.75,-2.50,0,334.54,356.78,13.3,10.9,0.057,314934.6,314934.6,11917,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471517,44490.00
12/18/2015 15:45,2,0.453,ACTIVE,212.61,340.85,59.975,1450471504,"201051344000417","219011344069620",30.63,-2.00,0,334.54,352.27,14.1,11.7,0.066,309115.9,309115.9,11924,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471518,44491.00
12/18/2015 15:45,2,0.301,ACTIVE,211.93,341.45,59.970,1450471504,"274151322000083","219011344069620",29.66,0.00,0,336.34,346.86,9.0,6.8,0.044,584560.1,584560.1,1148,0,0,0,L,1151911521,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471519,44492.00
12/18/2015 15:45,2,0.320,ACTIVE,212.61,340.85,59.986,1450471504,"274151322000076","219011344069620",30.24,-0.50,0,336.94,350.17,9.8,7.6,0.057,620862.5,620862.5,1142,0,0,0,L,1151911521,0,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471520,44493.00
12/18/2015 15:45,2,0.348,ACTIVE,213.29,350.17,59.975,1450471504,"201051344000868","219011344069620",32.44,-3.00,0,336.04,358.88,11.5,9.2,0.049,300602.8,300602.8,7267,0,0,0,L,1122011218,0,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471521,44494.00
12/18/2015 15:45,2,0.305,ACTIVE,212.16,339.95,59.975,1450471504,"274151322000095","219011344069620",30.45,-1.00,0,336.04,345.96,9.4,7.1,0.049,613812.7,613812.7,1144,0,0,0,L,1151911521,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471522,44495.00
12/18/2015 15:45,2,0.381,ACTIVE,213.29,343.55,59.981,1450471504,"201051344000988","219011344069620",30.73,-2.50,0,336.04,361.29,11.9,9.5,0.062,300952.7,300952.7,7266,0,0,0,L,1122011218,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471523,44496.00
12/18/2015 15:45,2,0.383,ACTIVE,212.16,340.85,59.975,1450471504,"201051344001025","219011344069620",31.47,-3.00,0,334.84,355.88,12.3,9.9,0.053,312969.4,312969.4,11918,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471524,44497.00
12/18/2015 15:45,2,0.410,ACTIVE,213.51,342.35,59.975,1450471504,"201051344000458","219011344069620",31.21,-1.50,0,336.64,358.58,13.0,10.6,0.062,310810.8,310810.8,7272,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471525,44498.00
12/18/2015 15:45,2,0.389,ACTIVE,213.96,343.85,59.975,1450471504,"201051344000853","219011344069620",30.75,-3.00,0,338.14,362.79,12.2,9.8,0.053,307687.7,307687.7,7278,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471526,44499.00
12/18/2015 15:45,2,0.410,ACTIVE,212.83,341.45,60.012,1450471504,"201051344000685","219011344069620",29.74,-2.50,0,334.24,363.99,12.3,10.0,0.062,314581.4,314581.4,11930,0,0,0,L,1122011218,0,122.91,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471526,44500.00
12/18/2015 15:45,2,0.365,ACTIVE,212.61,341.15,59.981,1450471504,"201051344000917","219011344069620",30.75,-1.50,0,334.54,355.28,11.4,9.1,0.049,312271.0,312271.0,11943,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471527,44501.00
12/18/2015 15:45,2,0.359,ACTIVE,212.83,340.55,59.986,1450471504,"201051344001145","219011344069620",30.77,-3.00,0,335.74,355.28,11.2,8.9,0.062,315360.9,315360.9,11946,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471528,44502.00
12/18/2015 15:45,2,0.406,ACTIVE,212.61,341.15,59.970,1450471504,"201051344000651","219011344069620",30.73,-4.00,0,335.44,351.97,12.7,10.3,0.057,309424.7,309424.7,11921,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471529,44503.00
12/18/2015 15:45,2,0.271,ACTIVE,211.48,339.34,59.975,1450471504,"274151322000088","219011344069620",29.00,-0.50,0,335.14,345.66,8.0,5.8,0.044,567678.3,567678.3,1145,0,0,0,L,1151911521,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471530,44504.00
12/18/2015 15:45,2,0.205,ACTIVE,212.61,395.25,59.981,1450471504,"274151322000068","219011344069620",37.05,3.00,0,337.84,439.43,7.7,5.5,0.035,475819.0,475819.0,1183,0,0,0,L,1151911521,0,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471531,44505.00
12/18/2015 15:45,2,0.363,ACTIVE,212.16,339.34,59.970,1450471504,"201051344001135","219011344069620",29.56,-3.00,0,333.93,350.77,10.9,8.6,0.057,306041.0,306041.0,11912,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471532,44506.00
12/18/2015 15:45,2,0.400,ACTIVE,212.83,342.65,59.970,1450471504,"201051344000594","219011344069620",30.81,-2.50,0,334.84,356.78,12.5,10.1,0.062,311995.0,311995.0,7264,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471533,44507.00
12/18/2015 15:45,2,0.344,ACTIVE,212.61,344.15,59.975,1450471504,"201051344001203","219011344069620",31.87,-2.50,0,334.84,365.49,11.2,8.9,0.053,312357.3,312357.3,11925,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471534,44508.00
12/18/2015 15:45,2,0.281,ACTIVE,211.93,340.55,59.970,1450471504,"274151322000054","219011344069620",29.94,-0.50,0,335.74,345.66,8.5,6.3,0.044,579800.5,579800.5,1146,0,0,0,L,1151911521,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471535,44509.00
12/18/2015 15:45,2,0.363,ACTIVE,213.74,342.65,59.975,1450471504,"201051344000867","219011344069620",31.13,-2.00,0,336.04,353.77,11.5,9.2,0.053,301087.9,301087.9,7259,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471536,44510.00
12/18/2015 15:45,2,0.420,ACTIVE,212.61,341.15,59.975,1450471504,"201051344001093","219011344069620",31.03,-1.50,0,333.93,364.29,13.2,10.8,0.049,310506.5,310506.5,11938,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471537,44511.00
12/18/2015 15:45,2,0.299,ACTIVE,213.29,343.25,59.981,1450471504,"201051344000900","219011344069620",30.28,-3.50,0,336.34,359.18,9.2,7.0,0.053,314073.1,314073.1,7266,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471538,44512.00
12/18/2015 15:45,2,0.416,ACTIVE,213.74,342.65,59.981,1450471504,"201051344000648","219011344069620",29.64,-3.50,0,336.34,354.07,12.5,10.2,0.057,307912.1,307912.1,7261,0,0,0,L,1122011218,0,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471538,44513.00
12/18/2015 15:45,2,0.385,ACTIVE,213.51,342.35,60.007,1450471504,"201051344000569","219011344069620",31.07,-3.00,0,336.94,357.68,12.2,9.8,0.049,315482.3,315482.3,7260,0,0,0,L,1122011218,0,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471539,44514.00
12/18/2015 15:45,2,0.350,ACTIVE,213.51,342.35,59.949,1450471504,"201051344000983","219011344069620",31.29,-2.50,0,336.34,352.87,11.1,8.8,0.057,310768.4,310768.4,7267,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471540,44515.00
12/18/2015 15:45,2,0.350,ACTIVE,213.74,342.65,59.986,1450471504,"201051344001158","219011344069620",30.93,-3.50,0,336.64,352.57,11.0,8.7,0.057,306332.6,306332.6,7270,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471541,44516.00
12/18/2015 15:45,2,0.400,ACTIVE,213.96,343.55,59.981,1450471504,"201051344000576","219011344069620",31.01,-3.00,0,336.94,355.88,12.6,10.3,0.049,308377.5,308377.5,7267,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471542,44517.00
12/18/2015 15:45,2,0.279,ACTIVE,212.16,341.15,59.970,1450471504,"274151322000087","219011344069620",29.48,0.50,0,336.04,345.66,8.4,6.2,0.040,555270.7,555270.7,1149,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450471543,44518.00
12/18/2015 16:00,2,0.455,ACTIVE,213.51,343.25,59.965,1450472404,"201051344000645","219011344069620",29.08,-2.50,0,336.64,356.18,13.4,11.1,0.071,309094.6,309094.6,7267,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472405,44519.00
12/18/2015 16:00,2,0.338,ACTIVE,211.70,340.25,59.970,1450472404,"274151322000085","219011344069620",30.40,-1.00,0,335.74,347.76,10.5,8.2,0.053,582529.7,582529.7,1145,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472406,44520.00
12/18/2015 16:00,2,0.451,ACTIVE,213.51,344.15,59.970,1450472404,"201051344000633","219011344069620",30.43,-3.00,0,336.34,360.69,13.9,11.5,0.066,301949.0,301949.0,7271,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472407,44521.00
12/18/2015 16:00,2,0.467,ACTIVE,213.06,342.05,59.975,1450472404,"201051344000469","219011344069620",30.57,-5.00,0,334.54,363.99,14.5,12.1,0.075,302892.5,302892.5,7282,0,0,0,L,1122011218,0,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472408,44522.00
12/18/2015 16:00,2,0.361,ACTIVE,211.70,338.44,59.965,1450472404,"274151322000052","219011344069620",30.24,-0.50,0,334.84,349.86,11.1,8.8,0.049,590089.5,590089.5,1146,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472410,44523.00
12/18/2015 16:00,2,0.404,ACTIVE,212.38,341.45,59.965,1450472404,"201051344000585","219011344069620",31.17,-2.50,0,333.93,364.59,12.8,10.4,0.066,312448.1,312448.1,11920,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472411,44524.00
12/18/2015 16:00,2,0.406,ACTIVE,212.16,339.95,59.975,1450472404,"201051344001230","219011344069620",30.75,-3.00,0,333.03,358.28,12.7,10.3,0.066,310966.0,310966.0,11953,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472412,44525.00
12/18/2015 16:00,2,0.438,ACTIVE,212.83,341.45,59.965,1450472404,"201051344000582","219011344069620",30.99,-3.50,0,334.54,366.40,13.8,11.4,0.066,305762.3,305762.3,11914,0,0,0,L,1122011218,0,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472413,44526.00
12/18/2015 16:00,2,0.465,ACTIVE,211.93,339.95,59.970,1450472404,"201051344000955","219011344069620",29.92,-3.00,0,333.33,363.99,14.1,11.7,0.066,314643.1,314643.1,11915,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472414,44527.00
12/18/2015 16:00,2,0.213,ACTIVE,211.48,417.49,59.959,1450472404,"274151322000094","219011344069620",39.64,0.50,0,336.04,442.44,8.6,6.3,0.035,475924.5,475924.5,1183,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472414,44528.00
12/18/2015 16:00,2,0.463,ACTIVE,213.06,341.45,59.970,1450472404,"201051344000579","219011344069620",29.98,-2.50,0,335.74,367.00,14.1,11.7,0.071,316513.6,316513.6,7266,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472415,44529.00
12/18/2015 16:00,2,0.447,ACTIVE,212.16,340.85,59.959,1450472404,"201051344000890","219011344069620",31.45,-1.50,0,333.33,366.70,14.3,11.9,0.066,313242.6,313242.6,11925,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472416,44530.00
12/18/2015 16:00,2,0.436,ACTIVE,212.38,346.56,59.981,1450472404,"201051344000438","219011344069620",32.01,-3.00,0,333.93,363.09,14.1,11.7,0.066,314938.0,314938.0,11918,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472417,44531.00
12/18/2015 16:00,2,0.494,ACTIVE,212.61,341.75,59.970,1450472404,"201051344000417","219011344069620",29.68,-2.50,0,333.03,362.49,14.9,12.5,0.066,309119.5,309119.5,11925,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472418,44532.00
12/18/2015 16:00,2,0.336,ACTIVE,211.93,339.65,59.970,1450472404,"274151322000083","219011344069620",29.18,0.00,0,335.74,348.06,10.0,7.7,0.057,584562.4,584562.4,1149,0,0,0,L,1151911521,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472419,44533.00
12/18/2015 16:00,2,0.350,ACTIVE,212.38,339.95,59.959,1450472404,"274151322000076","219011344069620",30.71,-0.50,0,336.34,355.28,10.9,8.6,0.066,620865.2,620865.2,1143,0,0,0,L,1151911521,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472420,44534.00
12/18/2015 16:00,2,0.408,ACTIVE,213.06,342.35,59.975,1450472404,"201051344000868","219011344069620",30.71,-3.50,0,336.34,359.48,12.8,10.4,0.066,300605.9,300605.9,7268,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472421,44535.00
12/18/2015 16:00,2,0.332,ACTIVE,211.70,339.34,59.959,1450472404,"274151322000095","219011344069620",30.65,-1.00,0,335.44,352.87,10.3,8.0,0.057,613815.2,613815.2,1145,0,0,0,L,1151911521,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472422,44536.00
12/18/2015 16:00,2,0.396,ACTIVE,212.83,343.25,59.928,1450472404,"201051344000988","219011344069620",31.21,-3.00,0,335.44,363.39,12.5,10.2,0.071,300955.7,300955.7,7267,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472423,44537.00
12/18/2015 16:00,2,0.408,ACTIVE,212.16,341.45,59.975,1450472404,"201051344001025","219011344069620",31.51,-3.50,0,333.03,365.80,13.1,10.7,0.062,312972.6,312972.6,11919,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472423,44538.00
12/18/2015 16:00,2,0.447,ACTIVE,213.06,341.45,59.986,1450472404,"201051344000458","219011344069620",30.40,-1.50,0,334.84,363.99,13.8,11.4,0.066,310814.2,310814.2,7273,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472424,44539.00
12/18/2015 16:00,2,0.402,ACTIVE,213.51,344.76,59.975,1450472404,"201051344000853","219011344069620",31.83,-3.50,0,337.24,367.00,13.0,10.6,0.062,307691.0,307691.0,7279,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472425,44540.00
12/18/2015 16:00,2,0.432,ACTIVE,212.83,342.35,60.018,1450472404,"201051344000685","219011344069620",30.08,-2.50,0,334.84,362.49,13.2,10.8,0.066,314584.6,314584.6,11931,0,0,0,L,1122011218,0,122.68,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472426,44541.00
12/18/2015 16:00,2,0.393,ACTIVE,212.61,342.05,60.012,1450472404,"201051344000917","219011344069620",30.61,-1.50,0,333.63,366.40,12.2,9.8,0.066,312274.0,312274.0,11944,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472427,44542.00
12/18/2015 16:00,2,0.381,ACTIVE,212.61,340.85,59.981,1450472404,"201051344001145","219011344069620",31.19,-3.00,0,334.84,363.69,12.1,9.7,0.071,315363.8,315363.8,11947,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472428,44543.00
12/18/2015 16:00,2,0.428,ACTIVE,212.61,341.45,59.938,1450472404,"201051344000651","219011344069620",31.13,-4.00,0,334.54,359.48,13.5,11.1,0.057,309428.1,309428.1,11922,0,0,0,L,1122011218,0,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472429,44544.00
12/18/2015 16:00,2,0.291,ACTIVE,211.25,339.65,59.986,1450472404,"274151322000088","219011344069620",29.92,-0.50,0,334.84,347.16,8.8,6.6,0.044,567680.5,567680.5,1146,0,0,0,L,1151911521,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472430,44545.00
12/18/2015 16:00,2,0.221,ACTIVE,212.61,414.79,59.965,1450472404,"274151322000068","219011344069620",39.18,2.50,0,337.84,455.97,8.9,6.6,0.044,475821.1,475821.1,1184,0,0,0,L,1151911521,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472431,44546.00
12/18/2015 16:00,2,0.379,ACTIVE,212.16,340.25,59.970,1450472404,"201051344001135","219011344069620",30.63,-3.00,0,333.93,366.10,11.8,9.5,0.066,306044.0,306044.0,11913,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472431,44547.00
12/18/2015 16:00,2,0.420,ACTIVE,212.61,341.45,60.018,1450472404,"201051344000594","219011344069620",30.99,-2.50,0,334.54,369.40,13.1,10.8,0.066,311998.3,311998.3,7265,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472433,44548.00
12/18/2015 16:00,2,0.391,ACTIVE,212.61,340.55,59.986,1450472404,"201051344001203","219011344069620",30.51,-2.50,0,334.54,366.10,12.1,9.8,0.062,312360.4,312360.4,11926,0,0,0,L,1122011218,0,122.68,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472434,44549.00
12/18/2015 16:00,2,0.305,ACTIVE,211.48,340.25,59.970,1450472404,"274151322000054","219011344069620",30.30,-0.50,0,334.54,349.56,9.3,7.1,0.044,579802.9,579802.9,1147,0,0,0,L,1151911521,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472435,44550.00
12/18/2015 16:00,2,0.387,ACTIVE,213.29,341.45,60.018,1450472404,"201051344000867","219011344069620",31.03,-1.50,0,335.44,360.69,12.2,9.9,0.062,301091.0,301091.0,7260,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472436,44551.00
12/18/2015 16:00,2,0.436,ACTIVE,212.38,341.45,59.970,1450472404,"201051344001093","219011344069620",30.95,-2.00,0,333.63,364.29,13.7,11.3,0.053,310510.0,310510.0,11939,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472437,44552.00
12/18/2015 16:00,2,0.309,ACTIVE,213.06,342.65,59.944,1450472404,"201051344000900","219011344069620",30.69,-3.50,0,335.44,360.08,9.7,7.4,0.053,314075.6,314075.6,7267,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472438,44553.00
12/18/2015 16:00,2,0.416,ACTIVE,213.29,342.35,59.975,1450472404,"201051344000648","219011344069620",30.93,-4.00,0,335.44,362.49,13.1,10.7,0.062,307915.5,307915.5,7262,0,0,0,L,1122011218,0,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472439,44554.00
12/18/2015 16:00,2,0.402,ACTIVE,213.06,342.35,59.970,1450472404,"201051344000569","219011344069620",31.13,-3.00,0,335.74,366.70,12.7,10.4,0.062,315485.6,315485.6,7261,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472440,44555.00
12/18/2015 16:00,2,0.369,ACTIVE,213.06,342.05,59.981,1450472404,"201051344000983","219011344069620",30.81,-3.00,0,336.04,363.99,11.6,9.2,0.062,310771.4,310771.4,7268,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472441,44556.00
12/18/2015 16:00,2,0.357,ACTIVE,213.29,342.05,59.996,1450472404,"201051344001158","219011344069620",31.19,-4.00,0,336.34,358.88,11.3,9.0,0.057,306335.6,306335.6,7271,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472442,44557.00
12/18/2015 16:00,2,0.408,ACTIVE,213.51,342.95,59.986,1450472404,"201051344000576","219011344069620",31.41,-3.00,0,336.04,363.09,13.0,10.6,0.057,308380.9,308380.9,7268,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472443,44558.00
12/18/2015 16:00,2,0.301,ACTIVE,211.48,339.65,59.965,1450472404,"274151322000087","219011344069620",29.24,0.50,0,334.84,347.46,8.9,6.7,0.044,555273.0,555273.0,1150,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472444,44559.00
12/18/2015 16:00,2,0.379,ACTIVE,212.38,341.15,59.965,1450472404,"201051344000646","219011344069620",30.59,-3.00,0,333.63,368.20,11.8,9.4,0.062,307844.7,307844.7,11915,0,0,0,L,1122011218,1,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450472445,44560.00
12/18/2015 16:15,2,0.229,ACTIVE,213.06,341.45,60.023,1450473305,"201051344000645","219011344069620",28.49,-3.00,0,336.64,349.56,6.6,4.4,0.009,309096.1,309096.1,7268,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473306,44561.00
12/18/2015 16:15,2,0.129,ACTIVE,211.48,339.34,59.981,1450473305,"274151322000085","219011344069620",27.29,-1.50,0,335.74,344.15,3.6,1.5,0.004,582530.5,582530.5,1146,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473307,44562.00
12/18/2015 16:15,2,0.252,ACTIVE,213.51,342.35,59.981,1450473305,"201051344000633","219011344069620",26.98,-3.50,0,335.44,350.77,6.9,4.8,0.004,301950.6,301950.6,7272,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473308,44563.00
12/18/2015 16:15,2,0.279,ACTIVE,212.83,340.55,59.991,1450473305,"201051344000469","219011344069620",27.31,-5.00,0,334.24,348.36,7.8,5.6,0.009,302894.3,302894.3,7283,0,0,0,L,1122011218,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473309,44564.00
12/18/2015 16:15,2,0.242,ACTIVE,211.70,338.74,59.986,1450473305,"201051344000646","219011344069620",27.19,-3.50,0,333.93,347.46,6.7,4.5,0.004,307846.2,307846.2,11916,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473310,44565.00
12/18/2015 16:15,2,0.143,ACTIVE,211.25,338.14,59.981,1450473305,"274151322000052","219011344069620",29.54,-1.00,0,334.54,344.15,4.2,2.2,0.004,590090.5,590090.5,1147,0,0,0,L,1151911521,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473311,44566.00
12/18/2015 16:15,2,0.201,ACTIVE,211.93,339.34,59.986,1450473305,"201051344000585","219011344069620",28.86,-3.00,0,333.93,347.46,5.9,3.8,0.009,312449.5,312449.5,11921,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473311,44567.00
12/18/2015 16:15,2,0.244,ACTIVE,211.48,337.24,59.975,1450473305,"201051344001230","219011344069620",24.31,-3.00,0,333.03,345.96,6.0,3.9,0.013,310967.4,310967.4,11954,0,0,0,L,1122011218,0,121.78,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473312,44568.00
12/18/2015 16:15,2,0.262,ACTIVE,212.38,339.04,59.986,1450473305,"201051344000582","219011344069620",27.00,-4.00,0,334.54,347.76,7.2,5.0,0.000,305763.9,305763.9,11915,0,0,0,L,1122011218,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473313,44569.00
12/18/2015 16:15,2,0.283,ACTIVE,211.25,337.84,60.028,1450473305,"201051344000955","219011344069620",26.78,-3.00,0,333.33,346.56,7.7,5.5,0.009,314644.9,314644.9,11916,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473314,44570.00
12/18/2015 16:15,2,0.068,ALERT,211.25,337.54,59.970,1450473305,"274151322000094","219011344069620",29.04,-1.00,0,298.47,425.01,2.0,0.0,0.004,475924.9,475924.9,1184,0,0,0,L,1151911521,0,120.88,122.46,0002,-4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473316,44571.00
12/18/2015 16:15,2,0.271,ACTIVE,212.83,339.65,59.981,1450473305,"201051344000579","219011344069620",27.53,-3.00,0,335.44,360.69,7.6,5.4,0.009,316515.4,316515.4,7267,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473317,44572.00
12/18/2015 16:15,2,0.260,ACTIVE,211.70,337.54,60.002,1450473305,"201051344000890","219011344069620",27.41,-2.00,0,335.44,363.09,7.2,5.1,0.013,313244.3,313244.3,11926,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473318,44573.00
12/18/2015 16:15,2,0.262,ACTIVE,211.93,338.74,59.981,1450473305,"201051344000438","219011344069620",28.19,-3.50,0,335.44,352.27,7.5,5.3,0.004,314939.8,314939.8,11919,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473319,44574.00
12/18/2015 16:15,2,0.311,ACTIVE,212.16,338.74,59.965,1450473305,"201051344000417","219011344069620",27.19,-2.50,0,333.63,358.58,8.6,6.3,0.004,309121.5,309121.5,11926,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473320,44575.00
12/18/2015 16:15,2,0.129,ACTIVE,211.48,339.34,60.007,1450473305,"274151322000083","219011344069620",27.73,-1.00,0,335.44,344.15,3.6,1.6,0.009,584563.2,584563.2,1150,0,0,0,L,1151911521,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473320,44576.00
12/18/2015 16:15,2,0.131,ACTIVE,211.93,339.04,59.981,1450473305,"274151322000076","219011344069620",28.86,-1.00,0,336.34,344.76,3.8,1.8,0.013,620866.1,620866.1,1144,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473321,44577.00
12/18/2015 16:15,2,0.229,ACTIVE,212.83,341.15,59.991,1450473305,"201051344000868","219011344069620",26.34,-4.00,0,335.74,357.68,6.1,4.0,0.009,300607.3,300607.3,7269,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473322,44578.00
12/18/2015 16:15,2,0.127,ACTIVE,211.48,338.44,59.970,1450473305,"274151322000095","219011344069620",27.83,-1.50,0,335.44,343.85,3.6,1.5,0.009,613816.1,613816.1,1146,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473323,44579.00
12/18/2015 16:15,2,0.217,ACTIVE,212.61,341.15,59.944,1450473305,"201051344000988","219011344069620",27.51,-3.00,0,333.93,350.47,6.0,3.9,0.013,300957.2,300957.2,7268,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473324,44580.00
12/18/2015 16:15,2,0.229,ACTIVE,211.93,337.54,59.975,1450473305,"201051344001025","219011344069620",28.67,-3.50,0,335.14,352.27,6.7,4.5,0.013,312974.1,312974.1,11920,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473325,44581.00
12/18/2015 16:15,2,0.268,ACTIVE,212.61,340.25,59.986,1450473305,"201051344000458","219011344069620",27.59,-2.00,0,335.44,348.36,7.5,5.3,0.013,310815.9,310815.9,7274,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473326,44582.00
12/18/2015 16:15,2,0.244,ACTIVE,213.29,341.75,59.981,1450473305,"201051344000853","219011344069620",26.12,-3.50,0,338.44,354.67,6.5,4.3,0.013,307692.5,307692.5,7280,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473327,44583.00
12/18/2015 16:15,2,0.264,ACTIVE,212.16,339.34,60.018,1450473305,"201051344000685","219011344069620",26.10,-3.00,0,334.84,348.36,7.0,4.8,0.009,314586.2,314586.2,11932,0,0,0,L,1122011218,0,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473328,44584.00
12/18/2015 16:15,2,0.240,ACTIVE,212.16,339.04,59.975,1450473305,"201051344000917","219011344069620",25.82,-2.00,0,333.93,354.97,6.3,4.2,0.000,312275.4,312275.4,11945,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473328,44585.00
12/18/2015 16:15,2,0.211,ACTIVE,212.16,339.04,59.975,1450473305,"201051344001145","219011344069620",27.10,-3.50,0,335.44,348.66,5.8,3.7,0.009,315365.1,315365.1,11948,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473329,44586.00
