ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 16:15,2,0.283,ACTIVE,211.93,339.04,59.981,1450473305,"201051344000651","219011344069620",26.44,-5.00,0,335.44,347.76,7.6,5.4,0.009,309429.8,309429.8,11923,0,0,0,L,1122011218,0,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473330,44587.00
12/18/2015 16:15,2,0.115,ACTIVE,211.03,336.94,59.981,1450473305,"274151322000088","219011344069620",26.72,-1.00,0,334.24,343.25,3.1,1.1,0.004,567681.1,567681.1,1147,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473331,44588.00
12/18/2015 16:15,2,0.088,ALERT,211.93,338.44,59.970,1450473305,"274151322000068","219011344069620",29.42,1.00,0,298.47,424.71,2.6,0.6,0.004,475821.7,475821.7,1185,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473333,44589.00
12/18/2015 16:15,2,0.213,ACTIVE,211.70,337.24,59.986,1450473305,"201051344001135","219011344069620",27.33,-3.50,0,334.24,362.19,5.9,3.8,0.018,306045.3,306045.3,11914,0,0,0,L,1122011218,0,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473334,44590.00
12/18/2015 16:15,2,0.268,ACTIVE,212.38,340.25,59.970,1450473305,"201051344000594","219011344069620",26.34,-3.00,0,334.24,350.77,7.2,5.0,0.009,311999.9,311999.9,7266,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473335,44591.00
12/18/2015 16:15,2,0.242,ACTIVE,211.93,339.34,60.012,1450473305,"201051344001203","219011344069620",26.20,-3.50,0,334.54,356.48,6.5,4.3,0.013,312361.8,312361.8,11927,0,0,0,L,1122011218,0,122.23,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473336,44592.00
12/18/2015 16:15,2,0.135,ACTIVE,211.25,337.84,59.975,1450473305,"274151322000054","219011344069620",27.77,-1.00,0,334.84,343.55,3.8,1.7,0.004,579803.6,579803.6,1148,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473337,44593.00
12/18/2015 16:15,2,0.227,ACTIVE,213.06,340.25,59.986,1450473305,"201051344000867","219011344069620",27.91,-2.50,0,335.74,349.86,6.4,4.3,0.009,301092.5,301092.5,7261,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473338,44594.00
12/18/2015 16:15,2,0.273,ACTIVE,211.70,339.04,59.981,1450473305,"201051344001093","219011344069620",29.08,-2.00,0,334.84,360.38,8.1,5.9,0.013,310511.8,310511.8,11940,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473339,44595.00
12/18/2015 16:15,2,0.156,ACTIVE,212.38,341.45,59.986,1450473305,"201051344000900","219011344069620",27.17,-4.00,0,335.74,348.96,4.3,2.3,0.009,314076.5,314076.5,7268,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473340,44596.00
12/18/2015 16:15,2,0.279,ACTIVE,212.83,340.85,59.986,1450473305,"201051344000648","219011344069620",27.23,-5.00,0,336.94,349.56,7.7,5.5,0.009,307917.2,307917.2,7263,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473341,44597.00
12/18/2015 16:15,2,0.252,ACTIVE,212.83,341.15,59.954,1450473305,"201051344000569","219011344069620",28.61,-3.50,0,336.04,353.17,7.3,5.2,0.013,315487.2,315487.2,7262,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473342,44598.00
12/18/2015 16:15,2,0.227,ACTIVE,212.61,340.25,59.981,1450473305,"201051344000983","219011344069620",27.75,-3.00,0,335.14,348.66,6.4,4.3,0.013,310772.8,310772.8,7269,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473343,44599.00
12/18/2015 16:15,2,0.221,ACTIVE,212.83,340.55,59.986,1450473305,"201051344001158","219011344069620",27.41,-5.00,0,336.04,348.96,6.2,4.0,0.013,306336.9,306336.9,7272,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473344,44600.00
12/18/2015 16:15,2,0.293,ACTIVE,213.29,342.05,59.991,1450473305,"201051344000576","219011344069620",26.50,-3.50,0,336.04,348.96,7.9,5.7,0.013,308382.6,308382.6,7269,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473345,44601.00
12/18/2015 16:15,2,0.145,ACTIVE,211.48,336.94,59.975,1450473305,"274151322000087","219011344069620",27.71,0.00,0,334.84,343.25,4.1,2.0,0.013,555273.8,555273.8,1151,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450473346,44602.00
12/18/2015 16:30,2,0.215,ALERT,213.29,340.85,59.991,1450474204,"201051344000645","219011344069620",26.02,-3.00,0,302.68,354.37,5.7,3.5,0.004,309097.5,309097.5,7269,0,0,0,L,1122011218,0,122.01,122.23,0002,-6,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474206,44603.00
12/18/2015 16:30,2,0.104,ALERT,211.93,337.54,59.986,1450474204,"274151322000085","219011344069620",27.59,-2.00,0,298.77,349.56,2.9,0.9,0.000,582531.2,582531.2,1147,0,0,0,L,1151911521,0,122.01,122.01,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474208,44604.00
12/18/2015 16:30,2,0.219,ALERT,213.51,343.25,59.986,1450474204,"201051344000633","219011344069620",26.60,-3.50,0,300.57,351.97,5.9,3.8,0.004,301952.1,301952.1,7273,0,0,0,L,1122011218,0,122.23,122.23,0002,-4,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474210,44605.00
12/18/2015 16:30,2,0.250,ALERT,213.06,340.85,59.991,1450474204,"201051344000469","219011344069620",27.00,-5.00,0,301.47,353.17,6.9,4.7,0.004,302896.0,302896.0,7284,0,0,0,L,1122011218,0,121.33,122.46,0002,-8,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474212,44606.00
12/18/2015 16:30,2,0.223,ALERT,211.70,338.74,60.002,1450474204,"201051344000646","219011344069620",25.76,-3.50,0,299.67,355.58,5.8,3.7,0.000,307847.5,307847.5,11917,0,0,0,L,1122011218,0,122.01,121.10,0002,-7,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474214,44607.00
12/18/2015 16:30,2,0.131,ALERT,211.48,338.44,59.996,1450474204,"274151322000052","219011344069620",27.53,-1.50,0,298.47,350.47,3.6,1.6,0.004,590091.4,590091.4,1148,0,0,0,L,1151911521,0,120.88,122.23,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474216,44608.00
12/18/2015 16:30,2,0.205,ALERT,212.16,338.44,59.996,1450474204,"201051344000585","219011344069620",24.59,-3.00,0,300.57,358.28,5.2,3.1,0.004,312450.8,312450.8,11922,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474217,44609.00
12/18/2015 16:30,2,0.203,ALERT,211.70,337.54,59.986,1450474204,"201051344001230","219011344069620",24.97,-3.00,0,299.67,357.38,5.2,3.1,0.004,310968.7,310968.7,11955,0,0,0,L,1122011218,0,122.01,120.65,0002,-6,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474219,44610.00
12/18/2015 16:30,2,0.238,ALERT,212.38,338.74,59.996,1450474204,"201051344000582","219011344069620",25.98,-4.00,0,301.77,360.38,6.3,4.2,0.004,305765.4,305765.4,11916,0,0,0,L,1122011218,0,122.01,121.55,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474221,44611.00
12/18/2015 16:30,2,0.271,ALERT,211.48,337.54,59.975,1450474204,"201051344000955","219011344069620",24.91,-3.50,0,300.87,360.08,6.9,4.7,0.000,314646.6,314646.6,11917,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474223,44612.00
12/18/2015 16:30,2,0.057,ALERT,211.48,315.90,59.991,1450474204,"274151322000094","219011344069620",24.89,-2.00,0,297.57,425.61,1.4,0.0,0.000,475925.2,475925.2,1186,0,0,0,L,1151911521,0,121.10,122.46,0002,-4,0,0,0,0,0,0,113,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474225,44613.00
12/18/2015 16:30,2,0.244,ALERT,213.06,340.55,59.991,1450474204,"201051344000579","219011344069620",27.41,-3.00,0,303.58,362.19,6.8,4.7,0.004,316517.0,316517.0,7268,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474226,44614.00
12/18/2015 16:30,2,0.236,ALERT,211.70,337.54,59.996,1450474204,"201051344000890","219011344069620",27.49,-2.50,0,300.57,360.38,6.6,4.4,0.009,313245.9,313245.9,11927,0,0,0,L,1122011218,0,122.01,120.42,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474228,44615.00
12/18/2015 16:30,2,0.242,ALERT,211.93,338.44,59.959,1450474204,"201051344000438","219011344069620",27.69,-3.50,0,301.17,360.08,6.8,4.7,0.009,314941.4,314941.4,11920,0,0,0,L,1122011218,0,122.01,120.88,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474230,44616.00
12/18/2015 16:30,2,0.303,ALERT,212.16,338.44,60.023,1450474204,"201051344000417","219011344069620",24.99,-3.00,0,299.07,353.17,7.7,5.5,0.000,309123.3,309123.3,11927,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474232,44617.00
12/18/2015 16:30,2,0.109,ALERT,211.70,338.14,59.981,1450474204,"274151322000083","219011344069620",27.65,-1.00,0,299.37,350.17,3.1,1.1,0.004,584563.9,584563.9,1151,0,0,0,L,1151911521,0,121.33,122.23,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474234,44618.00
12/18/2015 16:30,2,0.111,ACTIVE,212.38,338.74,59.996,1450474204,"274151322000076","219011344069620",29.24,-1.50,0,316.20,354.67,3.2,1.2,0.004,620866.9,620866.9,1145,0,0,0,L,1151911521,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474235,44619.00
12/18/2015 16:30,2,0.215,ALERT,213.06,340.85,59.975,1450474204,"201051344000868","219011344069620",25.52,-4.00,0,303.28,360.69,5.6,3.4,0.009,300608.6,300608.6,7270,0,0,0,L,1122011218,0,121.55,122.23,0002,-7,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474236,44620.00
12/18/2015 16:30,2,0.107,ALERT,211.48,336.94,59.959,1450474204,"274151322000095","219011344069620",27.91,-2.00,0,299.97,350.17,3.1,1.1,0.000,613816.7,613816.7,1147,0,0,0,L,1151911521,0,121.78,122.01,0002,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474238,44621.00
12/18/2015 16:30,2,0.201,ALERT,212.61,341.45,59.981,1450474204,"201051344000988","219011344069620",26.64,-3.50,0,300.57,364.59,5.5,3.3,0.000,300958.4,300958.4,7269,0,0,0,L,1122011218,0,121.33,122.01,0002,-7,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474240,44622.00
12/18/2015 16:30,2,0.209,ALERT,211.70,337.84,59.975,1450474204,"201051344001025","219011344069620",28.35,-4.00,0,300.57,359.18,6.0,3.9,0.009,312975.4,312975.4,11921,0,0,0,L,1122011218,0,121.55,121.10,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474242,44623.00
12/18/2015 16:30,2,0.254,ALERT,212.83,339.65,59.970,1450474204,"201051344000458","219011344069620",26.80,-2.00,0,302.98,362.79,6.9,4.7,0.009,310817.5,310817.5,7275,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474244,44624.00
12/18/2015 16:30,2,0.221,ALERT,213.51,341.75,60.012,1450474204,"201051344000853","219011344069620",26.50,-4.00,0,302.98,363.99,6.0,3.8,0.000,307693.9,307693.9,7281,0,0,0,L,1122011218,0,122.23,122.23,0002,-4,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474245,44625.00
12/18/2015 16:30,2,0.254,ALERT,212.16,339.34,59.975,1450474204,"201051344000685","219011344069620",24.87,-3.50,0,300.27,350.77,6.4,4.3,0.004,314587.7,314587.7,11933,0,0,0,L,1122011218,0,122.68,120.88,0002,-7,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474247,44626.00
12/18/2015 16:30,2,0.221,ALERT,212.16,338.74,59.996,1450474204,"201051344000917","219011344069620",25.19,-2.00,0,299.07,351.37,5.7,3.6,0.009,312276.7,312276.7,11946,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474249,44627.00
12/18/2015 16:30,2,0.197,ALERT,212.16,339.04,59.970,1450474204,"201051344001145","219011344069620",26.18,-3.50,0,301.47,362.19,5.3,3.2,0.004,315366.3,315366.3,11949,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474251,44628.00
12/18/2015 16:30,2,0.262,ALERT,211.93,338.74,59.975,1450474204,"201051344000651","219011344069620",25.98,-5.00,0,300.57,360.99,6.9,4.8,0.009,309431.4,309431.4,11924,0,0,0,L,1122011218,0,122.23,120.88,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474252,44629.00
12/18/2015 16:30,2,0.096,ALERT,211.25,337.24,59.975,1450474204,"274151322000088","219011344069620",27.04,-1.50,0,298.47,344.45,2.6,0.6,0.004,567681.7,567681.7,1148,0,0,0,L,1151911521,0,121.78,121.78,0002,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474254,44630.00
12/18/2015 16:30,2,0.080,ALERT,212.16,316.50,59.981,1450474204,"274151322000068","219011344069620",25.88,-0.50,0,297.87,426.21,2.1,0.1,0.000,475822.0,475822.0,1187,0,0,0,L,1151911521,0,121.78,122.46,0002,-2,0,0,0,0,0,0,119,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474256,44631.00
12/18/2015 16:30,2,0.180,ACTIVE,211.70,337.54,59.975,1450474204,"201051344001135","219011344069620",28.86,-4.00,0,314.70,356.18,5.3,3.2,0.004,306046.4,306046.4,11915,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474257,44632.00
12/18/2015 16:30,2,0.250,ACTIVE,212.61,339.95,59.965,1450474204,"201051344000594","219011344069620",25.60,-3.00,0,315.00,364.29,6.5,4.3,0.004,312001.4,312001.4,7267,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474258,44633.00
12/18/2015 16:30,2,0.234,ALERT,211.93,337.84,59.970,1450474204,"201051344001203","219011344069620",24.89,-3.50,0,300.87,359.78,5.9,3.8,0.004,312363.1,312363.1,11928,0,0,0,L,1122011218,0,122.23,120.88,0002,-6,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474260,44634.00
12/18/2015 16:30,2,0.113,ALERT,211.48,336.94,59.965,1450474204,"274151322000054","219011344069620",27.55,-1.00,0,299.07,351.67,3.2,1.1,0.004,579804.3,579804.3,1149,0,0,0,L,1151911521,0,121.55,121.78,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474262,44635.00
12/18/2015 16:30,2,0.221,ALERT,213.06,340.25,59.970,1450474204,"201051344000867","219011344069620",25.98,-2.50,0,302.07,363.39,5.8,3.7,0.004,301093.8,301093.8,7262,0,0,0,L,1122011218,0,122.01,121.78,0002,-6,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474264,44636.00
12/18/2015 16:30,2,0.273,ALERT,211.93,338.14,60.007,1450474204,"201051344001093","219011344069620",26.70,-2.50,0,300.87,357.98,7.5,5.3,0.000,310513.5,310513.5,11941,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474265,44637.00
12/18/2015 16:30,2,0.145,ALERT,212.83,340.85,59.965,1450474204,"201051344000900","219011344069620",25.21,-4.00,0,302.37,361.29,3.7,1.6,0.009,314077.3,314077.3,7269,0,0,0,L,1122011218,0,121.78,121.78,0002,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474267,44638.00
12/18/2015 16:30,2,0.266,ACTIVE,213.29,341.15,59.975,1450474204,"201051344000648","219011344069620",25.60,-5.00,0,316.20,360.99,7.0,4.8,0.004,307918.8,307918.8,7264,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474268,44639.00
12/18/2015 16:30,2,0.229,ACTIVE,213.06,340.85,59.970,1450474204,"201051344000569","219011344069620",28.37,-3.50,0,317.10,360.99,6.6,4.4,0.004,315488.7,315488.7,7263,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474269,44640.00
12/18/2015 16:30,2,0.215,ALERT,213.06,340.55,59.970,1450474204,"201051344000983","219011344069620",26.02,-3.50,0,302.98,354.97,5.7,3.6,0.009,310774.1,310774.1,7270,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474271,44641.00
12/18/2015 16:30,2,0.211,ALERT,213.06,340.55,59.996,1450474204,"201051344001158","219011344069620",26.02,-5.00,0,302.68,360.08,5.6,3.4,0.013,306338.2,306338.2,7273,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474273,44642.00
12/18/2015 16:30,2,0.252,ALERT,213.51,342.05,59.970,1450474204,"201051344000576","219011344069620",27.39,-3.00,0,303.28,360.38,7.0,4.8,0.009,308384.3,308384.3,7270,0,0,0,L,1122011218,0,122.01,122.01,0002,-8,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474274,44643.00
12/18/2015 16:30,2,0.111,ALERT,211.70,338.44,59.986,1450474204,"274151322000087","219011344069620",28.77,-0.50,0,297.57,347.76,3.3,1.2,0.009,555274.5,555274.5,1152,0,0,0,L,1151911521,0,121.55,122.23,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1450474276,44644.00
12/18/2015 16:45,2,0.125,ALERT,211.48,300.57,59.922,1450475103,"201051344000645","219011344069620",14.41,-3.50,0,288.25,343.55,1.9,0.0,0.000,309097.9,309097.9,7271,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1450475105,44645.00
12/18/2015 16:45,2,0.053,ALERT,210.57,297.57,59.965,1450475103,"274151322000085","219011344069620",15.62,-2.50,0,286.14,340.55,0.8,0.0,0.000,582531.3,582531.3,1149,0,0,0,L,1151911521,0,120.88,121.33,0100,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1450475107,44646.00
12/18/2015 16:45,2,0.080,ALERT,211.93,300.27,59.959,1450475103,"201051344000633","219011344069620",31.55,-5.00,0,287.05,345.06,2.6,0.6,0.000,301952.6,301952.6,7275,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1450475108,44647.00
12/18/2015 16:45,2,0.182,ALERT,211.25,300.57,59.959,1450475103,"201051344000469","219011344069620",15.37,-5.50,0,287.65,343.25,2.9,0.8,0.000,302896.7,302896.7,7286,0,0,0,L,1122011218,0,120.20,121.33,0100,-9,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1450475110,44648.00
12/18/2015 16:45,2,0.127,ALERT,209.90,299.07,59.981,1450475103,"201051344000646","219011344069620",14.57,-5.00,0,286.74,341.75,1.9,0.0,0.000,307848.0,307848.0,11919,0,0,0,L,1122011218,0,120.88,120.20,0100,-8,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1450475112,44649.00
12/18/2015 16:45,2,0.076,ALERT,209.90,299.07,59.959,1450475103,"274151322000052","219011344069620",15.43,-2.50,0,285.84,363.09,1.2,0.0,0.000,590091.5,590091.5,1150,0,0,0,L,1151911521,0,119.97,121.55,0100,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1450475114,44650.00
12/18/2015 16:45,2,0.117,ALERT,210.12,298.77,59.996,1450475103,"201051344000585","219011344069620",15.53,-3.50,0,286.74,342.65,1.9,0.0,0.000,312451.2,312451.2,11924,0,0,0,L,1122011218,0,120.42,120.65,0100,-8,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1450475116,44651.00
12/18/2015 16:45,2,0.064,ALERT,210.12,299.07,59.933,1450475103,"201051344001230","219011344069620",31.29,-4.00,0,287.05,341.15,2.1,0.1,0.000,310969.0,310969.0,11957,0,0,0,L,1122011218,0,120.88,120.20,0100,-7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1450475118,44652.00
12/18/2015 16:45,2,0.160,ALERT,210.57,299.67,59.981,1450475103,"201051344000582","219011344069620",16.22,-5.50,0,287.95,342.05,2.6,0.6,0.000,305766.0,305766.0,11918,0,0,0,L,1122011218,0,120.88,120.65,0100,-7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1450475120,44653.00
12/18/2015 16:45,2,0.174,ALERT,209.67,298.77,59.975,1450475103,"201051344000955","219011344069620",15.86,-4.00,0,286.74,345.66,2.8,0.8,0.000,314647.3,314647.3,11919,0,0,0,L,1122011218,0,120.20,120.20,0100,-7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1450475122,44654.00
12/18/2015 16:45,2,0.000,ALERT,210.35,375.71,59.975,1450475103,"274151322000094","219011344069620",41.79,-3.50,0,296.06,425.31,0.0,0.0,0.000,475925.2,475925.2,1188,0,0,0,L,1151911521,0,119.97,121.78,0100,-5,0,0,0,0,0,0,138,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1450475124,44655.00
12/18/2015 16:45,2,0.170,ALERT,211.25,301.17,60.028,1450475103,"201051344000579","219011344069620",17.06,-3.50,0,289.15,342.95,3.0,0.9,0.000,316517.6,316517.6,7270,0,0,0,L,1122011218,0,120.65,120.88,0100,-9,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1450475125,44656.00
12/18/2015 16:45,2,0.168,ALERT,209.90,299.07,59.981,1450475103,"201051344000890","219011344069620",17.47,-3.00,0,287.05,341.15,3.0,1.0,0.000,313246.5,313246.5,11929,0,0,0,L,1122011218,0,120.88,119.75,0100,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1450475127,44657.00
12/18/2015 16:45,2,0.180,ALERT,210.12,298.77,59.959,1450475103,"201051344000438","219011344069620",16.12,-5.00,0,286.74,342.05,3.0,0.9,0.000,314942.1,314942.1,11922,0,0,0,L,1122011218,0,120.88,120.42,0100,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1450475129,44658.00
12/18/2015 16:45,2,0.215,ALERT,210.35,298.47,60.002,1450475103,"201051344000417","219011344069620",16.76,-4.00,0,286.14,342.05,3.6,1.6,0.000,309124.2,309124.2,11929,0,0,0,L,1122011218,0,120.65,120.42,0100,-6,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1450475131,44659.00
12/18/2015 16:45,2,0.057,ALERT,210.35,298.17,59.965,1450475103,"274151322000083","219011344069620",17.67,-2.50,0,286.74,340.85,1.0,0.0,0.000,584564.0,584564.0,1153,0,0,0,L,1151911521,0,120.20,121.78,0100,-6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1450475133,44660.00
12/18/2015 16:45,2,0.059,ALERT,211.03,297.87,59.954,1450475103,"274151322000076","219011344069620",19.02,-2.50,0,286.44,348.66,1.1,0.0,0.000,620867.0,620867.0,1146,0,0,0,L,1151911521,0,120.88,121.78,0100,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1450475134,44661.00
12/18/2015 16:45,2,0.131,ALERT,211.25,301.47,59.975,1450475103,"201051344000868","219011344069620",17.57,-5.00,0,289.15,342.95,2.4,0.3,0.000,300609.0,300609.0,7272,0,0,0,L,1122011218,0,120.42,121.33,0100,-8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1450475136,44662.00
12/18/2015 16:45,2,0.049,ALERT,210.35,298.47,59.965,1450475103,"274151322000095","219011344069620",18.96,-3.50,0,287.65,340.25,1.0,0.0,0.000,613816.8,613816.8,1149,0,0,0,L,1151911521,0,120.65,121.33,0100,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1450475138,44663.00
12/18/2015 16:45,2,0.131,ALERT,211.03,300.87,59.938,1450475103,"201051344000988","219011344069620",18.45,-4.00,0,286.14,344.76,2.5,0.5,0.000,300958.8,300958.8,7271,0,0,0,L,1122011218,0,120.42,121.10,0100,-7,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1450475140,44664.00
12/18/2015 16:45,2,0.139,ALERT,209.90,298.47,59.959,1450475103,"201051344001025","219011344069620",18.41,-5.00,0,286.14,342.05,2.6,0.6,0.000,312975.9,312975.9,11923,0,0,0,L,1122011218,0,120.42,120.20,0100,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1450475142,44665.00
12/18/2015 16:45,2,0.168,ALERT,211.25,301.17,59.917,1450475103,"201051344000458","219011344069620",18.55,-2.50,0,288.25,343.25,3.1,1.1,0.000,310818.2,310818.2,7277,0,0,0,L,1122011218,0,120.65,121.10,0100,-7,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1450475144,44666.00
12/18/2015 16:45,2,0.139,ALERT,211.93,300.87,59.959,1450475103,"201051344000853","219011344069620",16.78,-5.00,0,288.25,344.15,2.4,0.4,0.000,307694.3,307694.3,7283,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1450475146,44667.00
12/18/2015 16:45,2,0.154,ALERT,210.57,299.07,59.959,1450475103,"201051344000685","219011344069620",17.29,-4.00,0,287.05,342.35,2.7,0.7,0.000,314588.2,314588.2,11935,0,0,0,L,1122011218,0,121.55,120.20,0100,-8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1450475147,44668.00
12/18/2015 16:45,2,0.135,ALERT,210.35,298.47,59.970,1450475103,"201051344000917","219011344069620",16.50,-3.00,0,285.84,342.65,2.2,0.2,0.000,312277.0,312277.0,11948,0,0,0,L,1122011218,0,120.65,120.65,0100,-7,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1450475149,44669.00
12/18/2015 16:45,2,0.121,ALERT,210.35,299.07,59.991,1450475103,"201051344001145","219011344069620",17.16,-5.00,0,287.05,342.35,2.1,0.1,0.000,315366.7,315366.7,11951,0,0,0,L,1122011218,0,120.65,120.20,0100,-5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1450475151,44670.00
12/18/2015 16:45,2,0.182,ALERT,210.12,298.17,59.970,1450475103,"201051344000651","219011344069620",17.77,-6.00,0,286.14,342.05,3.3,1.2,0.000,309432.0,309432.0,11926,0,0,0,L,1122011218,0,121.10,119.97,0100,-8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1450475153,44671.00
12/18/2015 16:45,2,0.043,ALERT,209.67,297.26,59.981,1450475103,"274151322000088","219011344069620",18.37,-2.50,0,285.84,364.29,0.8,0.0,0.000,567681.7,567681.7,1150,0,0,0,L,1151911521,0,120.88,121.10,0100,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1450475155,44672.00
12/18/2015 16:45,2,0.006,ALERT,210.80,396.45,59.970,1450475103,"274151322000068","219011344069620",42.46,-2.00,0,295.76,425.01,0.0,0.0,0.000,475822.1,475822.1,1189,0,0,0,L,1151911521,0,120.88,121.78,0100,-3,0,0,0,0,0,0,138,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1450475156,44673.00
12/18/2015 16:45,2,0.119,ALERT,210.80,300.57,59.970,1450475103,"201051344001135","219011344069620",18.87,-4.00,0,287.05,341.15,2.3,0.3,0.000,306046.8,306046.8,11916,0,0,0,L,1122011218,0,121.10,120.65,0100,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1450475158,44674.00
12/18/2015 16:45,2,0.158,ALERT,211.93,303.28,59.991,1450475103,"201051344000594","219011344069620",19.14,-4.00,0,288.25,342.65,3.1,1.0,0.000,312002.0,312002.0,7268,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1450475160,44675.00
12/18/2015 16:45,2,0.141,ALERT,211.25,300.27,59.959,1450475103,"201051344001203","219011344069620",17.57,-5.00,0,286.44,342.95,2.5,0.5,0.000,312363.5,312363.5,11930,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1450475162,44676.00
12/18/2015 16:45,2,0.055,ALERT,211.03,299.37,59.949,1450475103,"274151322000054","219011344069620",19.28,-2.50,0,286.44,351.67,1.1,0.0,0.000,579804.3,579804.3,1151,0,0,0,L,1151911521,0,121.10,121.78,0100,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1450475164,44677.00
12/18/2015 16:45,2,0.133,ALERT,212.61,302.07,59.975,1450475103,"201051344000867","219011344069620",18.59,-3.50,0,287.95,343.25,2.5,0.5,0.000,301094.2,301094.2,7264,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1450475165,44678.00
12/18/2015 16:45,2,0.207,ALERT,211.03,300.27,59.986,1450475103,"201051344001093","219011344069620",17.06,-3.00,0,287.05,341.75,3.6,1.5,0.000,310514.3,310514.3,11943,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1450475167,44679.00
12/18/2015 16:45,2,0.064,ALERT,211.93,301.77,59.996,1450475103,"201051344000900","219011344069620",17.55,-5.00,0,287.95,343.25,1.1,0.0,0.000,314077.4,314077.4,7271,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1450475169,44680.00
12/18/2015 16:45,2,0.172,ALERT,212.38,301.17,59.965,1450475103,"201051344000648","219011344069620",18.57,-5.50,0,287.65,343.85,3.2,1.2,0.000,307919.4,307919.4,7265,0,0,0,L,1122011218,0,120.88,121.78,0100,-8,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1450475171,44681.00
12/18/2015 16:45,2,0.156,ALERT,212.38,302.98,59.965,1450475103,"201051344000569","219011344069620",18.63,-4.00,0,288.85,363.69,3.0,1.0,0.000,315489.3,315489.3,7264,0,0,0,L,1122011218,0,120.88,121.78,0100,-7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1450475173,44682.00
12/18/2015 16:45,2,0.127,ALERT,212.16,302.37,59.996,1450475103,"201051344000983","219011344069620",18.49,-4.00,0,288.55,342.65,2.4,0.4,0.000,310774.4,310774.4,7272,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1450475174,44683.00
12/18/2015 16:45,2,0.125,ALERT,212.38,302.37,59.986,1450475103,"201051344001158","219011344069620",17.93,-5.50,0,287.95,343.55,2.3,0.3,0.000,306338.5,306338.5,7275,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1450475176,44684.00
12/18/2015 16:45,2,0.174,ALERT,212.61,302.98,59.954,1450475103,"201051344000576","219011344069620",17.35,-4.00,0,288.85,344.15,3.1,1.0,0.000,308384.9,308384.9,7272,0,0,0,L,1122011218,0,121.55,121.55,0100,-9,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1450475178,44685.00
12/18/2015 16:45,2,0.066,ALERT,211.03,298.47,59.970,1450475103,"274151322000087","219011344069620",17.14,-2.00,0,285.24,340.25,1.1,0.0,0.000,555274.6,555274.6,1154,0,0,0,L,1151911521,0,121.10,122.23,0100,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1450475180,44686.00
12/18/2015 17:00,2,0.062,ALERT,212.61,302.07,59.954,1450476003,"201051344000645","219011344069620",31.41,-4.00,0,298.77,304.48,2.0,0.0,0.000,309098.0,309098.0,7273,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1450476005,44687.00
12/18/2015 17:00,2,0.018,ALERT,211.25,299.67,59.965,1450476003,"274151322000085","219011344069620",30.04,-3.50,0,296.06,302.68,0.0,0.0,0.000,582531.3,582531.3,1151,0,0,0,L,1151911521,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1450476007,44688.00
12/18/2015 17:00,2,0.076,ALERT,212.83,301.77,59.959,1450476003,"201051344000633","219011344069620",25.01,-5.50,0,296.96,304.18,2.3,0.3,0.000,301952.7,301952.7,7277,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476009,44689.00
12/18/2015 17:00,2,0.105,ALERT,212.61,302.37,59.949,1450476003,"201051344000469","219011344069620",30.71,-6.00,0,297.57,304.48,3.3,1.3,0.000,302897.0,302897.0,7288,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1450476011,44690.00
12/18/2015 17:00,2,0.057,ALERT,211.03,300.27,59.954,1450476003,"201051344000646","219011344069620",30.79,-5.50,0,296.06,302.07,1.8,0.0,0.000,307848.0,307848.0,11921,0,0,0,L,1122011218,0,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1450476013,44691.00
12/18/2015 17:00,2,0.043,ALERT,211.03,299.67,59.959,1450476003,"274151322000052","219011344069620",30.34,-3.50,0,296.06,303.58,0.0,0.0,0.000,590091.5,590091.5,1152,0,0,0,L,1151911521,0,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476014,44692.00
12/18/2015 17:00,2,0.051,ALERT,211.25,300.27,59.933,1450476003,"201051344000585","219011344069620",31.11,-5.00,0,296.66,302.37,1.7,0.0,0.000,312451.2,312451.2,11926,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476016,44693.00
12/18/2015 17:00,2,0.066,ALERT,211.25,300.87,59.959,1450476003,"201051344001230","219011344069620",30.69,-5.00,0,296.96,302.68,2.1,0.1,0.000,310969.1,310969.1,11959,0,0,0,L,1122011218,0,121.55,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476018,44694.00
12/18/2015 17:00,2,0.092,ALERT,211.93,301.17,59.928,1450476003,"201051344000582","219011344069620",30.97,-6.00,0,297.57,303.28,3.0,0.9,0.000,305766.2,305766.2,11920,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1450476020,44695.00
12/18/2015 17:00,2,0.104,ALERT,210.80,300.27,59.970,1450476003,"201051344000955","219011344069620",31.19,-5.00,0,296.66,302.07,3.3,1.3,0.000,314647.5,314647.5,11921,0,0,0,L,1122011218,0,120.88,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476022,44696.00
12/18/2015 17:00,2,0.000,ALERT,211.48,298.77,59.944,1450476003,"274151322000094","219011344069620",40.93,-4.00,0,295.46,402.16,0.0,0.0,0.000,475925.2,475925.2,1190,0,0,0,L,1151911521,0,120.65,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476023,44697.00
12/18/2015 17:00,2,0.096,ALERT,212.38,302.68,59.965,1450476003,"201051344000579","219011344069620",31.39,-5.00,0,299.37,305.08,3.1,1.1,0.000,316517.9,316517.9,7272,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476025,44698.00
12/18/2015 17:00,2,0.117,ALERT,211.03,300.57,59.975,1450476003,"201051344000890","219011344069620",31.39,-3.50,0,296.96,307.78,3.8,1.7,0.000,313246.9,313246.9,11931,0,0,0,L,1122011218,0,121.55,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1450476027,44699.00
12/18/2015 17:00,2,0.109,ALERT,211.25,299.97,59.986,1450476003,"201051344000438","219011344069620",31.21,-5.00,0,296.96,307.48,3.5,1.5,0.000,314942.4,314942.4,11924,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476029,44700.00
12/18/2015 17:00,2,0.150,ALERT,211.25,299.37,60.018,1450476003,"201051344000417","219011344069620",30.93,-5.00,0,296.36,301.77,4.8,2.7,0.000,309124.8,309124.8,11931,0,0,0,L,1122011218,0,121.10,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476031,44701.00
12/18/2015 17:00,2,0.020,ALERT,211.25,299.97,59.959,1450476003,"274151322000083","219011344069620",29.94,-3.00,0,296.06,303.58,0.0,0.0,0.000,584564.0,584564.0,1155,0,0,0,L,1151911521,0,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476032,44702.00
12/18/2015 17:00,2,0.018,ALERT,211.93,299.97,59.959,1450476003,"274151322000076","219011344069620",30.95,-3.50,0,296.36,302.98,0.0,0.0,0.000,620867.0,620867.0,1148,0,0,0,L,1151911521,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1450476034,44703.00
12/18/2015 17:00,2,0.064,ALERT,212.16,302.98,59.970,1450476003,"201051344000868","219011344069620",30.97,-5.50,0,299.37,305.38,2.1,0.1,0.000,300609.1,300609.1,7274,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476036,44704.00
12/18/2015 17:00,2,0.012,ALERT,211.25,300.57,59.986,1450476003,"274151322000095","219011344069620",30.24,-4.00,0,297.26,303.88,0.0,0.0,0.000,613816.8,613816.8,1151,0,0,0,L,1151911521,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476038,44705.00
12/18/2015 17:00,2,0.068,ALERT,212.16,302.07,59.928,1450476003,"201051344000988","219011344069620",31.25,-5.00,0,296.36,304.18,2.2,0.2,0.000,300958.8,300958.8,7273,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1450476040,44706.00
12/18/2015 17:00,2,0.076,ALERT,211.03,299.37,59.938,1450476003,"201051344001025","219011344069620",31.19,-5.50,0,296.36,302.98,2.5,0.5,0.000,312976.0,312976.0,11925,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476042,44707.00
12/18/2015 17:00,2,0.105,ALERT,212.38,302.68,59.959,1450476003,"201051344000458","219011344069620",30.89,-3.00,0,299.07,305.38,3.4,1.3,0.000,310818.4,310818.4,7279,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476043,44708.00
12/18/2015 17:00,2,0.068,ALERT,212.83,302.07,59.949,1450476003,"201051344000853","219011344069620",31.43,-5.50,0,298.47,306.88,2.2,0.2,0.000,307694.3,307694.3,7285,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476045,44709.00
12/18/2015 17:00,2,0.084,ALERT,211.48,300.27,59.965,1450476003,"201051344000685","219011344069620",30.95,-5.00,0,296.96,302.37,2.7,0.7,0.000,314588.3,314588.3,11937,0,0,0,L,1122011218,0,122.23,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476047,44710.00
12/18/2015 17:00,2,0.061,ALERT,211.48,299.97,59.975,1450476003,"201051344000917","219011344069620",30.79,-3.50,0,295.46,301.77,1.9,0.0,0.000,312277.0,312277.0,11950,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476049,44711.00
12/18/2015 17:00,2,0.057,ALERT,211.48,300.27,59.986,1450476003,"201051344001145","219011344069620",31.19,-5.00,0,296.96,302.98,1.8,0.0,0.000,315366.7,315366.7,11953,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476051,44712.00
12/18/2015 17:00,2,0.098,ALERT,211.25,299.67,59.981,1450476003,"201051344000651","219011344069620",30.79,-6.00,0,296.66,301.77,3.1,1.0,0.000,309432.3,309432.3,11928,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476053,44713.00
12/18/2015 17:00,2,0.008,ALERT,210.80,298.77,59.912,1450476003,"274151322000088","219011344069620",28.03,-3.00,0,295.16,302.68,0.0,0.0,0.000,567681.7,567681.7,1152,0,0,0,L,1151911521,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476054,44714.00
12/18/2015 17:00,2,0.008,ALERT,211.93,306.58,59.975,1450476003,"274151322000068","219011344069620",41.45,-2.50,0,295.76,403.07,0.0,0.0,0.000,475822.1,475822.1,1191,0,0,0,L,1151911521,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476056,44715.00
12/18/2015 17:00,2,0.051,ALERT,210.80,299.97,59.986,1450476003,"201051344001135","219011344069620",31.31,-5.00,0,298.47,307.48,1.6,0.0,0.000,306046.8,306046.8,11918,0,0,0,L,1122011218,0,121.33,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476058,44716.00
12/18/2015 17:00,2,0.092,ALERT,212.16,302.98,59.981,1450476003,"201051344000594","219011344069620",31.39,-5.00,0,299.97,304.78,3.0,0.9,0.000,312002.2,312002.2,7270,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476060,44717.00
12/18/2015 17:00,2,0.062,ALERT,211.25,299.67,59.949,1450476003,"201051344001203","219011344069620",30.69,-5.50,0,298.47,303.88,2.0,0.0,0.000,312363.5,312363.5,11932,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476062,44718.00
12/18/2015 17:00,2,0.016,ALERT,211.25,299.97,59.959,1450476003,"274151322000054","219011344069620",29.80,-3.00,0,297.57,301.77,0.0,0.0,0.000,579804.3,579804.3,1153,0,0,0,L,1151911521,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476063,44719.00
12/18/2015 17:00,2,0.070,ALERT,212.83,301.77,59.981,1450476003,"201051344000867","219011344069620",30.59,-4.00,0,299.67,304.78,2.2,0.2,0.000,301094.2,301094.2,7266,0,0,0,L,1122011218,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476065,44720.00
12/18/2015 17:00,2,0.145,ALERT,211.03,299.97,59.959,1450476003,"201051344001093","219011344069620",30.49,-3.50,0,298.17,302.07,4.5,2.4,0.000,310514.8,310514.8,11945,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476067,44721.00
12/18/2015 17:00,2,0.000,ALERT,212.16,302.07,59.996,1450476003,"201051344000900","219011344069620",30.67,-5.50,0,299.67,304.48,0.0,0.0,0.000,314077.4,314077.4,7273,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476069,44722.00
12/18/2015 17:00,2,0.102,ALERT,212.61,301.47,60.012,1450476003,"201051344000648","219011344069620",31.07,-6.00,0,299.67,304.48,3.2,1.2,0.000,307919.6,307919.6,7267,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476071,44723.00
12/18/2015 17:00,2,0.090,ALERT,212.38,302.98,59.954,1450476003,"201051344000569","219011344069620",31.39,-5.00,0,300.87,305.38,2.9,0.9,0.000,315489.5,315489.5,7266,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476073,44724.00
12/18/2015 17:00,2,0.061,ALERT,212.38,302.07,59.986,1450476003,"201051344000983","219011344069620",30.99,-5.00,0,300.57,304.78,1.9,0.0,0.000,310774.4,310774.4,7274,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476075,44725.00
12/18/2015 17:00,2,0.049,ALERT,212.61,302.37,60.007,1450476003,"201051344001158","219011344069620",30.97,-6.00,0,299.97,304.18,1.6,0.0,0.000,306338.5,306338.5,7277,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476076,44726.00
12/18/2015 17:00,2,0.105,ALERT,213.06,302.98,59.991,1450476003,"201051344000576","219011344069620",30.30,-5.00,0,300.57,304.78,3.3,1.3,0.000,308385.2,308385.2,7274,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476078,44727.00
12/18/2015 17:00,2,0.029,ALERT,211.70,298.77,59.975,1450476003,"274151322000087","219011344069620",28.43,-2.50,0,296.06,300.57,0.0,0.0,0.000,555274.6,555274.6,1156,0,0,0,L,1151911521,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1450476080,44728.00
12/18/2015 17:15,2,0.000,ALERT,212.16,301.17,59.949,1450476903,"201051344000645","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,309098.0,309098.0,7275,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1450476905,44729.00
12/18/2015 17:15,2,0.000,ALERT,210.35,297.26,59.981,1450476903,"274151322000085","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,582531.3,582531.3,1153,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1450476907,44730.00
