ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 17:15,2,0.000,ALERT,212.38,300.87,59.949,1450476903,"201051344000633","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,301952.8,301952.8,7279,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1450476909,44731.00
12/18/2015 17:15,2,0.000,ALERT,211.93,301.17,59.933,1450476903,"201051344000469","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,302897.1,302897.1,7290,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1450476911,44732.00
12/18/2015 17:15,2,0.000,ALERT,210.57,299.67,59.959,1450476903,"201051344000646","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,307848.0,307848.0,11923,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1450476912,44733.00
12/18/2015 17:15,2,0.000,ALERT,210.12,298.47,59.959,1450476903,"274151322000052","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,590091.5,590091.5,1154,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1450476914,44734.00
12/18/2015 17:15,2,0.000,ALERT,211.03,299.97,59.959,1450476903,"201051344000585","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,312451.2,312451.2,11928,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1450476916,44735.00
12/18/2015 17:15,2,0.000,ALERT,210.80,300.27,59.938,1450476903,"201051344001230","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,310969.1,310969.1,11961,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1450476918,44736.00
12/18/2015 17:15,2,0.000,ALERT,211.25,300.87,59.959,1450476903,"201051344000582","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,305766.3,305766.3,11922,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1450476920,44737.00
12/18/2015 17:15,2,0.000,ALERT,210.35,299.67,59.981,1450476903,"201051344000955","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,314647.6,314647.6,11923,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1450476921,44738.00
12/18/2015 17:15,2,0.000,ALERT,210.12,296.96,59.959,1450476903,"274151322000094","219011344069620",0.00,-5.00,0,295.46,390.44,0.0,0.0,0.000,475925.2,475925.2,1192,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1450476923,44739.00
12/18/2015 17:15,2,0.000,ALERT,211.70,302.07,60.002,1450476903,"201051344000579","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,316517.9,316517.9,7274,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1450476925,44740.00
12/18/2015 17:15,2,0.000,ALERT,210.35,299.97,59.986,1450476903,"201051344000890","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,313247.0,313247.0,11933,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1450476927,44741.00
12/18/2015 17:15,2,0.000,ALERT,210.80,299.67,59.938,1450476903,"201051344000438","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,314942.5,314942.5,11926,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1450476929,44742.00
12/18/2015 17:15,2,0.000,ALERT,211.03,299.07,59.954,1450476903,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,309124.9,309124.9,11933,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1450476930,44743.00
12/18/2015 17:15,2,0.000,ALERT,210.35,297.57,59.928,1450476903,"274151322000083","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,584564.0,584564.0,1157,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1450476932,44744.00
12/18/2015 17:15,2,0.000,ALERT,210.80,297.57,59.949,1450476903,"274151322000076","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,620867.0,620867.0,1150,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1450476934,44745.00
12/18/2015 17:15,2,0.000,ALERT,211.93,302.37,59.975,1450476903,"201051344000868","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,300609.1,300609.1,7276,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1450476936,44746.00
12/18/2015 17:15,2,0.000,ALERT,210.35,298.47,59.959,1450476903,"274151322000095","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,613816.8,613816.8,1153,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1450476938,44747.00
12/18/2015 17:15,2,0.000,ALERT,211.48,301.17,59.959,1450476903,"201051344000988","219011344069620",0.00,-5.00,0,297.57,303.88,0.0,0.0,0.000,300958.8,300958.8,7275,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1450476940,44748.00
12/18/2015 17:15,2,0.000,ALERT,210.57,298.77,59.954,1450476903,"201051344001025","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,312976.0,312976.0,11927,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1450476941,44749.00
12/18/2015 17:15,2,0.000,ALERT,211.48,301.17,59.954,1450476903,"201051344000458","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,310818.5,310818.5,7281,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1450476943,44750.00
12/18/2015 17:15,2,0.000,ALERT,212.16,300.87,59.975,1450476903,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,307694.4,307694.4,7287,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1450476945,44751.00
12/18/2015 17:15,2,0.000,ALERT,211.03,299.37,59.928,1450476903,"201051344000685","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,314588.3,314588.3,11939,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1450476947,44752.00
12/18/2015 17:15,2,0.000,ALERT,210.57,298.77,59.922,1450476903,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,312277.0,312277.0,11952,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1450476949,44753.00
12/18/2015 17:15,2,0.000,ALERT,211.03,299.97,59.996,1450476903,"201051344001145","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,315366.7,315366.7,11955,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1450476951,44754.00
12/18/2015 17:15,2,0.000,ALERT,210.80,299.07,59.965,1450476903,"201051344000651","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,309432.3,309432.3,11930,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1450476953,44755.00
12/18/2015 17:15,2,0.000,ALERT,209.90,297.26,59.959,1450476903,"274151322000088","219011344069620",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,567681.7,567681.7,1154,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1450476955,44756.00
12/18/2015 17:15,2,0.000,ALERT,210.80,296.66,59.880,1450476903,"274151322000068","219011344069620",0.00,-3.00,0,295.46,396.15,0.0,0.0,0.000,475822.1,475822.1,1193,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1450476957,44757.00
12/18/2015 17:15,2,0.000,ALERT,210.35,299.67,59.959,1450476903,"201051344001135","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,306046.8,306046.8,11920,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1450476958,44758.00
12/18/2015 17:15,2,0.000,ALERT,211.25,301.47,60.007,1450476903,"201051344000594","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,312002.2,312002.2,7272,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1450476960,44759.00
12/18/2015 17:15,2,0.000,ALERT,210.80,299.07,59.965,1450476903,"201051344001203","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,312363.5,312363.5,11934,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1450476962,44760.00
12/18/2015 17:15,2,0.000,ALERT,209.90,297.57,59.880,1450476903,"274151322000054","219011344069620",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,579804.3,579804.3,1155,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1450476964,44761.00
12/18/2015 17:15,2,0.000,ALERT,211.93,300.57,59.991,1450476903,"201051344000867","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,301094.2,301094.2,7268,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1450476966,44762.00
12/18/2015 17:15,2,0.000,ALERT,210.80,299.37,59.959,1450476903,"201051344001093","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,310514.9,310514.9,11947,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1450476967,44763.00
12/18/2015 17:15,2,0.000,ALERT,211.48,301.17,59.949,1450476903,"201051344000900","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,314077.4,314077.4,7275,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1450476969,44764.00
12/18/2015 17:15,2,0.000,ALERT,211.70,300.57,59.944,1450476903,"201051344000648","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,307919.7,307919.7,7269,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1450476971,44765.00
12/18/2015 17:15,2,0.000,ALERT,211.70,302.07,59.975,1450476903,"201051344000569","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,315489.5,315489.5,7268,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1450476973,44766.00
12/18/2015 17:15,2,0.000,ALERT,211.70,301.47,59.944,1450476903,"201051344000983","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,310774.4,310774.4,7276,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1450476975,44767.00
12/18/2015 17:15,2,0.000,ALERT,211.70,301.47,59.975,1450476903,"201051344001158","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,306338.5,306338.5,7279,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1450476976,44768.00
12/18/2015 17:15,2,0.000,ALERT,211.93,301.77,59.981,1450476903,"201051344000576","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,308385.2,308385.2,7276,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1450476978,44769.00
12/18/2015 17:15,2,0.000,ALERT,210.35,296.06,60.023,1450476903,"274151322000087","219011344069620",0.00,-3.00,0,294.86,300.57,0.0,0.0,0.000,555274.6,555274.6,1158,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1450476980,44770.00
12/18/2015 17:30,2,0.000,ALERT,211.70,300.57,59.981,1450477803,"201051344000645","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,309098.0,309098.0,7277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477805,44771.00
12/18/2015 17:30,2,0.000,ALERT,210.12,297.26,59.975,1450477803,"274151322000085","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,582531.3,582531.3,1155,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477807,44772.00
12/18/2015 17:30,2,0.000,ALERT,211.70,299.97,59.949,1450477803,"201051344000633","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,301952.8,301952.8,7281,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477809,44773.00
12/18/2015 17:30,2,0.000,ALERT,211.25,300.27,59.981,1450477803,"201051344000469","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,302897.1,302897.1,7292,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450477811,44774.00
12/18/2015 17:30,2,0.000,ALERT,210.35,299.67,59.970,1450477803,"201051344000646","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,307848.0,307848.0,11925,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477813,44775.00
12/18/2015 17:30,2,0.000,ALERT,209.90,298.17,59.986,1450477803,"274151322000052","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,590091.5,590091.5,1156,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477814,44776.00
12/18/2015 17:30,2,0.000,ALERT,210.57,299.67,59.954,1450477803,"201051344000585","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,312451.2,312451.2,11930,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477816,44777.00
12/18/2015 17:30,2,0.000,ALERT,210.57,300.27,59.944,1450477803,"201051344001230","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,310969.1,310969.1,11963,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477818,44778.00
12/18/2015 17:30,2,0.000,ALERT,211.03,300.57,59.959,1450477803,"201051344000582","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,305766.3,305766.3,11924,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450477820,44779.00
12/18/2015 17:30,2,0.000,ALERT,210.12,299.67,59.959,1450477803,"201051344000955","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,314647.6,314647.6,11925,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477821,44780.00
12/18/2015 17:30,2,0.000,ALERT,210.12,296.96,59.949,1450477803,"274151322000094","219011344069620",0.00,-5.50,0,295.16,298.77,0.0,0.0,0.000,475925.2,475925.2,1194,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477823,44781.00
12/18/2015 17:30,2,0.000,ALERT,211.25,300.87,59.975,1450477803,"201051344000579","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,316517.9,316517.9,7276,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477825,44782.00
12/18/2015 17:30,2,0.000,ALERT,210.35,299.97,59.954,1450477803,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,313247.0,313247.0,11935,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477827,44783.00
12/18/2015 17:30,2,0.000,ALERT,210.57,299.37,59.933,1450477803,"201051344000438","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,314942.5,314942.5,11928,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477829,44784.00
12/18/2015 17:30,2,0.000,ALERT,210.80,299.07,59.912,1450477803,"201051344000417","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,309124.9,309124.9,11935,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477831,44785.00
12/18/2015 17:30,2,0.000,ALERT,210.35,297.57,59.949,1450477803,"274151322000083","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,584564.0,584564.0,1159,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477832,44786.00
12/18/2015 17:30,2,0.000,ALERT,210.80,297.26,59.917,1450477803,"274151322000076","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,620867.0,620867.0,1152,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477834,44787.00
12/18/2015 17:30,2,0.000,ALERT,211.25,300.87,59.959,1450477803,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,300609.1,300609.1,7278,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477836,44788.00
12/18/2015 17:30,2,0.000,ALERT,210.35,298.47,59.917,1450477803,"274151322000095","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,613816.8,613816.8,1155,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450477838,44789.00
12/18/2015 17:30,2,0.000,ALERT,211.03,299.97,59.991,1450477803,"201051344000988","219011344069620",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,300958.8,300958.8,7277,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477840,44790.00
12/18/2015 17:30,2,0.000,ALERT,210.35,298.77,59.965,1450477803,"201051344001025","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,312976.0,312976.0,11929,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450477841,44791.00
12/18/2015 17:30,2,0.000,ALERT,211.03,300.27,59.938,1450477803,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,310818.5,310818.5,7283,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477843,44792.00
12/18/2015 17:30,2,0.000,ALERT,211.70,299.97,59.981,1450477803,"201051344000853","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,307694.4,307694.4,7289,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477845,44793.00
12/18/2015 17:30,2,0.000,ALERT,211.03,299.97,59.933,1450477803,"201051344000685","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,314588.3,314588.3,11941,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450477847,44794.00
12/18/2015 17:30,2,0.000,ALERT,210.80,299.37,59.922,1450477803,"201051344000917","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,312277.0,312277.0,11954,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477849,44795.00
12/18/2015 17:30,2,0.000,ALERT,210.80,299.97,59.933,1450477803,"201051344001145","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,315366.7,315366.7,11957,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477851,44796.00
12/18/2015 17:30,2,0.000,ALERT,210.80,299.07,59.965,1450477803,"201051344000651","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,309432.3,309432.3,11932,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477853,44797.00
12/18/2015 17:30,2,0.000,ALERT,209.44,297.26,59.912,1450477803,"274151322000088","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,567681.7,567681.7,1156,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450477855,44798.00
12/18/2015 17:30,2,0.000,ALERT,210.80,296.66,59.912,1450477803,"274151322000068","219011344069620",0.00,-3.50,0,294.86,298.47,0.0,0.0,0.000,475822.1,475822.1,1195,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477856,44799.00
12/18/2015 17:30,2,0.000,ALERT,210.35,299.67,59.938,1450477803,"201051344001135","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,306046.8,306046.8,11922,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450477858,44800.00
12/18/2015 17:30,2,0.000,ALERT,210.80,300.57,59.949,1450477803,"201051344000594","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,312002.2,312002.2,7274,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477860,44801.00
12/18/2015 17:30,2,0.000,ALERT,210.57,299.37,59.949,1450477803,"201051344001203","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,312363.5,312363.5,11936,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450477862,44802.00
12/18/2015 17:30,2,0.000,ALERT,209.90,296.96,59.959,1450477803,"274151322000054","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,579804.3,579804.3,1157,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477864,44803.00
12/18/2015 17:30,2,0.000,ALERT,211.48,299.67,59.959,1450477803,"201051344000867","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,301094.2,301094.2,7270,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477866,44804.00
12/18/2015 17:30,2,0.000,ALERT,210.57,299.67,59.959,1450477803,"201051344001093","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,310514.9,310514.9,11949,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477867,44805.00
12/18/2015 17:30,2,0.000,ALERT,210.80,299.97,59.954,1450477803,"201051344000900","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,314077.4,314077.4,7277,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477869,44806.00
12/18/2015 17:30,2,0.000,ALERT,211.25,299.37,59.959,1450477803,"201051344000648","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,307919.7,307919.7,7271,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477871,44807.00
12/18/2015 17:30,2,0.000,ALERT,211.25,300.57,59.933,1450477803,"201051344000569","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,315489.5,315489.5,7270,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450477873,44808.00
12/18/2015 17:30,2,0.000,ALERT,211.03,299.97,59.949,1450477803,"201051344000983","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,310774.4,310774.4,7278,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450477875,44809.00
12/18/2015 17:30,2,0.000,ALERT,211.25,299.97,59.975,1450477803,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,306338.5,306338.5,7281,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450477876,44810.00
12/18/2015 17:30,2,0.000,ALERT,211.48,300.57,59.922,1450477803,"201051344000576","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,308385.2,308385.2,7278,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477878,44811.00
12/18/2015 17:30,2,0.000,ALERT,209.90,295.76,59.938,1450477803,"274151322000087","219011344069620",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,555274.6,555274.6,1160,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450477880,44812.00
12/18/2015 17:45,2,0.000,ALERT,211.25,299.67,59.912,1450478703,"201051344000645","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,309098.0,309098.0,7279,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450478705,44813.00
12/18/2015 17:45,2,0.000,ALERT,210.35,297.26,59.959,1450478703,"274151322000085","219011344069620",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,582531.3,582531.3,1157,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478707,44814.00
12/18/2015 17:45,2,0.000,ALERT,211.48,299.37,59.922,1450478703,"201051344000633","219011344069620",0.00,-6.00,0,294.86,301.77,0.0,0.0,0.000,301952.8,301952.8,7283,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450478708,44815.00
12/18/2015 17:45,2,0.000,ALERT,211.03,299.67,59.928,1450478703,"201051344000469","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,302897.1,302897.1,7294,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478710,44816.00
12/18/2015 17:45,2,0.000,ALERT,209.90,298.77,59.944,1450478703,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,307848.0,307848.0,11927,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478712,44817.00
12/18/2015 17:45,2,0.000,ALERT,209.90,298.17,59.944,1450478703,"274151322000052","219011344069620",0.00,-5.00,0,293.96,299.67,0.0,0.0,0.000,590091.5,590091.5,1158,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478714,44818.00
12/18/2015 17:45,2,0.000,ALERT,210.57,299.37,59.928,1450478703,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,312451.2,312451.2,11932,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478716,44819.00
12/18/2015 17:45,2,0.000,ALERT,210.35,299.07,59.991,1450478703,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,310969.1,310969.1,11965,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478717,44820.00
12/18/2015 17:45,2,0.000,ALERT,210.80,299.67,59.928,1450478703,"201051344000582","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,305766.3,305766.3,11926,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450478719,44821.00
12/18/2015 17:45,2,0.000,ALERT,209.90,299.07,59.928,1450478703,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,314647.6,314647.6,11927,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478721,44822.00
12/18/2015 17:45,2,0.000,ALERT,210.35,297.26,59.912,1450478703,"274151322000094","219011344069620",0.00,-6.00,0,293.66,298.77,0.0,0.0,0.000,475925.2,475925.2,1196,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478723,44823.00
12/18/2015 17:45,2,0.000,ALERT,211.03,300.27,59.922,1450478703,"201051344000579","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,316517.9,316517.9,7278,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478725,44824.00
12/18/2015 17:45,2,0.000,ALERT,210.12,299.37,59.928,1450478703,"201051344000890","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,313247.0,313247.0,11937,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478727,44825.00
12/18/2015 17:45,2,0.000,ALERT,210.35,298.77,59.970,1450478703,"201051344000438","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,314942.5,314942.5,11930,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478729,44826.00
12/18/2015 17:45,2,0.000,ALERT,210.57,298.47,59.959,1450478703,"201051344000417","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,309124.9,309124.9,11937,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478731,44827.00
12/18/2015 17:45,2,0.000,ALERT,210.35,298.17,59.938,1450478703,"274151322000083","219011344069620",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,584564.0,584564.0,1161,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478732,44828.00
12/18/2015 17:45,2,0.000,ALERT,211.03,297.57,59.975,1450478703,"274151322000076","219011344069620",0.00,-5.00,0,294.26,299.97,0.0,0.0,0.000,620867.0,620867.0,1154,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478734,44829.00
12/18/2015 17:45,2,0.000,ALERT,210.80,300.27,59.938,1450478703,"201051344000868","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,300609.1,300609.1,7280,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478736,44830.00
12/18/2015 17:45,2,0.000,ALERT,210.12,298.77,59.875,1450478703,"274151322000095","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,613816.8,613816.8,1157,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478738,44831.00
12/18/2015 17:45,2,0.000,ALERT,210.57,299.07,59.959,1450478703,"201051344000988","219011344069620",0.00,-5.50,0,294.26,301.77,0.0,0.0,0.000,300958.8,300958.8,7279,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478739,44832.00
12/18/2015 17:45,2,0.000,ALERT,210.12,298.17,59.959,1450478703,"201051344001025","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,312976.0,312976.0,11931,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450478741,44833.00
12/18/2015 17:45,2,0.000,ALERT,210.80,299.37,59.965,1450478703,"201051344000458","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,310818.5,310818.5,7285,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450478743,44834.00
12/18/2015 17:45,2,0.000,ALERT,211.48,299.37,59.970,1450478703,"201051344000853","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,307694.4,307694.4,7291,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450478745,44835.00
12/18/2015 17:45,2,0.000,ALERT,210.80,299.37,59.975,1450478703,"201051344000685","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,314588.3,314588.3,11943,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478747,44836.00
12/18/2015 17:45,2,0.000,ALERT,210.57,298.77,59.991,1450478703,"201051344000917","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,312277.0,312277.0,11956,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478748,44837.00
12/18/2015 17:45,2,0.000,ALERT,210.57,299.37,59.949,1450478703,"201051344001145","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,315366.7,315366.7,11959,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478750,44838.00
12/18/2015 17:45,2,0.000,ALERT,210.57,298.47,59.975,1450478703,"201051344000651","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,309432.3,309432.3,11934,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478752,44839.00
12/18/2015 17:45,2,0.000,ALERT,210.12,296.96,59.954,1450478703,"274151322000088","219011344069620",0.00,-4.00,0,293.36,299.07,0.0,0.0,0.000,567681.7,567681.7,1158,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478754,44840.00
12/18/2015 17:45,2,0.000,ALERT,211.03,297.57,59.996,1450478703,"274151322000068","219011344069620",0.00,-4.00,0,293.66,298.47,0.0,0.0,0.000,475822.1,475822.1,1197,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478756,44841.00
12/18/2015 17:45,2,0.000,ALERT,210.12,299.37,59.928,1450478703,"201051344001135","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,306046.8,306046.8,11924,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450478758,44842.00
12/18/2015 17:45,2,0.000,ALERT,210.57,300.27,59.981,1450478703,"201051344000594","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,312002.2,312002.2,7276,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478759,44843.00
12/18/2015 17:45,2,0.000,ALERT,210.57,299.07,59.970,1450478703,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,312363.5,312363.5,11938,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478761,44844.00
12/18/2015 17:45,2,0.000,ALERT,210.35,299.07,59.917,1450478703,"274151322000054","219011344069620",0.00,-3.50,0,293.96,299.67,0.0,0.0,0.000,579804.3,579804.3,1159,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478763,44845.00
12/18/2015 17:45,2,0.000,ALERT,211.48,299.67,59.970,1450478703,"201051344000867","219011344069620",0.00,-5.00,0,295.76,302.68,0.0,0.0,0.000,301094.2,301094.2,7272,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478765,44846.00
12/18/2015 17:45,2,0.000,ALERT,210.57,299.67,59.907,1450478703,"201051344001093","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,310514.9,310514.9,11951,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478767,44847.00
12/18/2015 17:45,2,0.000,ALERT,210.80,299.97,59.981,1450478703,"201051344000900","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,314077.4,314077.4,7279,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478769,44848.00
12/18/2015 17:45,2,0.000,ALERT,211.03,299.07,59.928,1450478703,"201051344000648","219011344069620",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,307919.7,307919.7,7273,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478770,44849.00
12/18/2015 17:45,2,0.000,ALERT,211.03,300.27,59.954,1450478703,"201051344000569","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,315489.5,315489.5,7272,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478772,44850.00
12/18/2015 17:45,2,0.000,ALERT,210.57,299.37,59.965,1450478703,"201051344000983","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,310774.4,310774.4,7280,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478774,44851.00
12/18/2015 17:45,2,0.000,ALERT,211.03,299.67,59.996,1450478703,"201051344001158","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,306338.5,306338.5,7283,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478776,44852.00
12/18/2015 17:45,2,0.000,ALERT,211.48,300.27,59.917,1450478703,"201051344000576","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,308385.2,308385.2,7280,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478778,44853.00
12/18/2015 17:45,2,0.000,ALERT,210.35,297.26,59.912,1450478703,"274151322000087","219011344069620",0.00,-4.00,0,292.76,298.47,0.0,0.0,0.000,555274.6,555274.6,1162,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450478780,44854.00
12/18/2015 18:00,2,0.000,ALERT,211.93,300.57,59.954,1450479603,"201051344000645","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,309098.0,309098.0,7281,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450479605,44855.00
12/18/2015 18:00,2,0.000,ALERT,211.03,298.47,59.965,1450479603,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,582531.3,582531.3,1159,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479607,44856.00
12/18/2015 18:00,2,0.000,ALERT,212.16,300.57,59.981,1450479603,"201051344000633","219011344069620",0.00,-6.00,0,295.46,302.07,0.0,0.0,0.000,301952.8,301952.8,7285,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479608,44857.00
12/18/2015 18:00,2,0.000,ALERT,211.48,300.87,59.986,1450479603,"201051344000469","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,302897.1,302897.1,7296,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479610,44858.00
12/18/2015 18:00,2,0.000,ALERT,210.35,299.67,59.986,1450479603,"201051344000646","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,307848.0,307848.0,11929,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479612,44859.00
12/18/2015 18:00,2,0.000,ALERT,210.35,299.07,59.933,1450479603,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,590091.5,590091.5,1160,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479614,44860.00
12/18/2015 18:00,2,0.000,ALERT,210.80,299.97,59.986,1450479603,"201051344000585","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,312451.2,312451.2,11934,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450479616,44861.00
12/18/2015 18:00,2,0.000,ALERT,210.57,300.27,59.970,1450479603,"201051344001230","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,310969.1,310969.1,11967,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479617,44862.00
12/18/2015 18:00,2,0.000,ALERT,211.25,300.87,59.965,1450479603,"201051344000582","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,305766.3,305766.3,11928,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479619,44863.00
12/18/2015 18:00,2,0.000,ALERT,210.12,299.67,59.959,1450479603,"201051344000955","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,314647.6,314647.6,11929,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479621,44864.00
12/18/2015 18:00,2,0.000,ALERT,210.80,297.57,59.949,1450479603,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,475925.2,475925.2,1198,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479623,44865.00
12/18/2015 18:00,2,0.000,ALERT,211.48,301.17,59.970,1450479603,"201051344000579","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,316517.9,316517.9,7280,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450479625,44866.00
12/18/2015 18:00,2,0.000,ALERT,210.57,300.27,59.954,1450479603,"201051344000890","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,313247.0,313247.0,11939,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479626,44867.00
12/18/2015 18:00,2,0.000,ALERT,210.80,299.37,59.954,1450479603,"201051344000438","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,314942.5,314942.5,11932,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479628,44868.00
12/18/2015 18:00,2,0.000,ALERT,210.80,298.77,59.959,1450479603,"201051344000417","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,309124.9,309124.9,11939,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479630,44869.00
12/18/2015 18:00,2,0.000,ALERT,211.03,299.07,59.959,1450479603,"274151322000083","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,584564.0,584564.0,1163,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479632,44870.00
12/18/2015 18:00,2,0.000,ALERT,211.48,299.07,59.944,1450479603,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,620867.0,620867.0,1156,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479634,44871.00
12/18/2015 18:00,2,0.000,ALERT,211.48,301.47,60.007,1450479603,"201051344000868","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,300609.1,300609.1,7282,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479635,44872.00
12/18/2015 18:00,2,0.000,ALERT,211.03,299.67,59.944,1450479603,"274151322000095","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,613816.8,613816.8,1159,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450479637,44873.00
12/18/2015 18:00,2,0.000,ALERT,211.25,300.57,59.986,1450479603,"201051344000988","219011344069620",0.00,-5.50,0,294.86,302.07,0.0,0.0,0.000,300958.8,300958.8,7281,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479639,44874.00
12/18/2015 18:00,2,0.000,ALERT,210.57,298.77,59.991,1450479603,"201051344001025","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,312976.0,312976.0,11933,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450479641,44875.00
