ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 18:00,2,0.000,ALERT,211.25,301.17,59.959,1450479603,"201051344000458","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,310818.5,310818.5,7287,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479643,44876.00
12/18/2015 18:00,2,0.000,ALERT,211.93,300.87,59.944,1450479603,"201051344000853","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,307694.4,307694.4,7293,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479644,44877.00
12/18/2015 18:00,2,0.000,ALERT,211.03,299.37,59.986,1450479603,"201051344000685","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,314588.3,314588.3,11945,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479646,44878.00
12/18/2015 18:00,2,0.000,ALERT,211.03,299.37,59.991,1450479603,"201051344000917","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,312277.0,312277.0,11958,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479648,44879.00
12/18/2015 18:00,2,0.000,ALERT,211.25,300.27,59.991,1450479603,"201051344001145","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,315366.7,315366.7,11961,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450479650,44880.00
12/18/2015 18:00,2,0.000,ALERT,210.80,299.37,59.959,1450479603,"201051344000651","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,309432.3,309432.3,11936,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479652,44881.00
12/18/2015 18:00,2,0.000,ALERT,210.35,298.17,59.991,1450479603,"274151322000088","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,567681.7,567681.7,1160,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479654,44882.00
12/18/2015 18:00,2,0.000,ALERT,211.48,297.57,59.954,1450479603,"274151322000068","219011344069620",0.00,-4.00,0,296.06,299.07,0.0,0.0,0.000,475822.1,475822.1,1199,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479655,44883.00
12/18/2015 18:00,2,0.000,ALERT,210.35,299.37,59.970,1450479603,"201051344001135","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,306046.8,306046.8,11926,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479657,44884.00
12/18/2015 18:00,2,0.000,ALERT,211.25,301.17,59.965,1450479603,"201051344000594","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,312002.2,312002.2,7278,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479659,44885.00
12/18/2015 18:00,2,0.000,ALERT,210.80,299.07,59.996,1450479603,"201051344001203","219011344069620",0.00,-6.00,0,296.96,303.28,0.0,0.0,0.000,312363.5,312363.5,11940,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479661,44886.00
12/18/2015 18:00,2,0.000,ALERT,210.57,299.07,60.012,1450479603,"274151322000054","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,579804.3,579804.3,1161,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479663,44887.00
12/18/2015 18:00,2,0.000,ALERT,211.93,300.87,59.970,1450479603,"201051344000867","219011344069620",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,301094.2,301094.2,7274,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479665,44888.00
12/18/2015 18:00,2,0.000,ALERT,210.57,299.37,59.970,1450479603,"201051344001093","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,310514.9,310514.9,11953,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479666,44889.00
12/18/2015 18:00,2,0.000,ALERT,211.25,301.17,59.975,1450479603,"201051344000900","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,314077.4,314077.4,7281,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450479668,44890.00
12/18/2015 18:00,2,0.000,ALERT,211.70,300.27,59.917,1450479603,"201051344000648","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,307919.7,307919.7,7275,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479670,44891.00
12/18/2015 18:00,2,0.000,ALERT,211.70,301.77,59.981,1450479603,"201051344000569","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,315489.5,315489.5,7274,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479672,44892.00
12/18/2015 18:00,2,0.000,ALERT,211.48,301.17,60.002,1450479603,"201051344000983","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,310774.4,310774.4,7282,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479674,44893.00
12/18/2015 18:00,2,0.000,ALERT,211.70,301.17,60.007,1450479603,"201051344001158","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,306338.5,306338.5,7285,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479675,44894.00
12/18/2015 18:00,2,0.000,ALERT,212.16,301.77,60.002,1450479603,"201051344000576","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,308385.2,308385.2,7282,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479677,44895.00
12/18/2015 18:00,2,0.000,ALERT,210.80,297.57,59.975,1450479603,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,555274.6,555274.6,1164,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450479679,44896.00
12/18/2015 18:15,2,0.000,ALERT,211.93,301.17,60.002,1450480504,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,309098.0,309098.0,7283,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480506,44897.00
12/18/2015 18:15,2,0.000,ALERT,211.25,298.47,60.028,1450480504,"274151322000085","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,582531.3,582531.3,1161,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480507,44898.00
12/18/2015 18:15,2,0.000,ALERT,212.16,300.87,60.012,1450480504,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,301952.8,301952.8,7287,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450480509,44899.00
12/18/2015 18:15,2,0.000,ALERT,211.70,300.87,59.959,1450480504,"201051344000469","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,302897.1,302897.1,7298,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480511,44900.00
12/18/2015 18:15,2,0.000,ALERT,210.57,299.67,59.986,1450480504,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,307848.0,307848.0,11931,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480513,44901.00
12/18/2015 18:15,2,0.000,ALERT,210.80,298.47,59.981,1450480504,"274151322000052","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,590091.5,590091.5,1162,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480515,44902.00
12/18/2015 18:15,2,0.000,ALERT,211.03,299.67,60.044,1450480504,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,312451.2,312451.2,11936,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450480516,44903.00
12/18/2015 18:15,2,0.000,ALERT,211.03,299.67,60.002,1450480504,"201051344001230","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,310969.1,310969.1,11969,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480518,44904.00
12/18/2015 18:15,2,0.000,ALERT,211.48,300.27,60.007,1450480504,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,305766.3,305766.3,11930,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480520,44905.00
12/18/2015 18:15,2,0.000,ALERT,210.57,299.37,59.991,1450480504,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,314647.6,314647.6,11931,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480522,44906.00
12/18/2015 18:15,2,0.000,ALERT,211.03,297.87,59.996,1450480504,"274151322000094","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,475925.2,475925.2,1200,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450480523,44907.00
12/18/2015 18:15,2,0.000,ALERT,211.70,301.77,59.965,1450480504,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,316517.9,316517.9,7282,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480525,44908.00
12/18/2015 18:15,2,0.000,ALERT,210.80,300.27,60.023,1450480504,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,313247.0,313247.0,11941,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480527,44909.00
12/18/2015 18:15,2,0.000,ALERT,211.03,299.37,59.986,1450480504,"201051344000438","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,314942.5,314942.5,11934,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450480529,44910.00
12/18/2015 18:15,2,0.000,ALERT,211.25,299.07,60.034,1450480504,"201051344000417","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,309124.9,309124.9,11941,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480531,44911.00
12/18/2015 18:15,2,0.000,ALERT,211.03,298.77,59.970,1450480504,"274151322000083","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,584564.0,584564.0,1165,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480533,44912.00
12/18/2015 18:15,2,0.000,ALERT,211.70,298.77,59.970,1450480504,"274151322000076","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,620867.0,620867.0,1158,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450480535,44913.00
12/18/2015 18:15,2,0.000,ALERT,211.70,301.77,60.018,1450480504,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,300609.1,300609.1,7284,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480536,44914.00
12/18/2015 18:15,2,0.000,ALERT,211.03,299.37,60.023,1450480504,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,613816.8,613816.8,1161,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480538,44915.00
12/18/2015 18:15,2,0.000,ALERT,211.48,301.17,60.007,1450480504,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,300958.8,300958.8,7283,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480540,44916.00
12/18/2015 18:15,2,0.000,ALERT,210.80,298.47,60.034,1450480504,"201051344001025","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,312976.0,312976.0,11935,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480542,44917.00
12/18/2015 18:15,2,0.000,ALERT,211.70,301.17,60.018,1450480504,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,310818.5,310818.5,7289,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480544,44918.00
12/18/2015 18:15,2,0.000,ALERT,212.16,300.87,60.012,1450480504,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,307694.4,307694.4,7295,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480546,44919.00
12/18/2015 18:15,2,0.000,ALERT,211.25,299.67,60.002,1450480504,"201051344000685","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,314588.3,314588.3,11947,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450480547,44920.00
12/18/2015 18:15,2,0.000,ALERT,211.25,299.07,60.007,1450480504,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,312277.0,312277.0,11960,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480549,44921.00
12/18/2015 18:15,2,0.000,ALERT,211.25,299.97,59.959,1450480504,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,315366.7,315366.7,11963,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480551,44922.00
12/18/2015 18:15,2,0.000,ALERT,211.03,298.77,59.996,1450480504,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,309432.3,309432.3,11938,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450480553,44923.00
12/18/2015 18:15,2,0.000,ALERT,210.57,298.17,59.954,1450480504,"274151322000088","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,567681.7,567681.7,1162,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450480554,44924.00
12/18/2015 18:15,2,0.000,ALERT,211.70,297.57,60.007,1450480504,"274151322000068","219011344069620",0.00,-4.00,0,296.06,299.37,0.0,0.0,0.000,475822.1,475822.1,1201,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480556,44925.00
12/18/2015 18:15,2,0.000,ALERT,210.57,299.67,59.981,1450480504,"201051344001135","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,306046.8,306046.8,11928,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480558,44926.00
12/18/2015 18:15,2,0.000,ALERT,211.25,301.47,59.965,1450480504,"201051344000594","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,312002.2,312002.2,7280,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480560,44927.00
12/18/2015 18:15,2,0.000,ALERT,211.03,299.07,59.996,1450480504,"201051344001203","219011344069620",0.00,-6.00,0,296.66,303.28,0.0,0.0,0.000,312363.5,312363.5,11942,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480562,44928.00
12/18/2015 18:15,2,0.000,ALERT,210.80,298.47,59.965,1450480504,"274151322000054","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,579804.3,579804.3,1163,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480563,44929.00
12/18/2015 18:15,2,0.000,ALERT,211.93,300.57,60.028,1450480504,"201051344000867","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,301094.2,301094.2,7276,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480565,44930.00
12/18/2015 18:15,2,0.000,ALERT,211.03,299.37,60.012,1450480504,"201051344001093","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,310514.9,310514.9,11955,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480567,44931.00
12/18/2015 18:15,2,0.000,ALERT,211.48,300.87,59.996,1450480504,"201051344000900","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,314077.4,314077.4,7283,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480569,44932.00
12/18/2015 18:15,2,0.000,ALERT,211.93,300.57,60.007,1450480504,"201051344000648","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,307919.7,307919.7,7277,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480571,44933.00
12/18/2015 18:15,2,0.000,ALERT,211.70,301.17,59.965,1450480504,"201051344000569","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,315489.5,315489.5,7276,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480573,44934.00
12/18/2015 18:15,2,0.000,ALERT,211.70,301.17,59.991,1450480504,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,310774.4,310774.4,7284,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480574,44935.00
12/18/2015 18:15,2,0.000,ALERT,211.93,300.87,60.002,1450480504,"201051344001158","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,306338.5,306338.5,7287,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480576,44936.00
12/18/2015 18:15,2,0.000,ALERT,212.16,301.47,60.034,1450480504,"201051344000576","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,308385.2,308385.2,7284,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450480578,44937.00
12/18/2015 18:15,2,0.000,ALERT,211.03,297.87,59.996,1450480504,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,555274.6,555274.6,1166,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450480580,44938.00
12/18/2015 18:30,2,0.000,ALERT,211.93,300.57,59.965,1450481403,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,309098.0,309098.0,7285,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481405,44939.00
12/18/2015 18:30,2,0.000,ALERT,210.80,298.77,60.012,1450481403,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,582531.3,582531.3,1163,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481407,44940.00
12/18/2015 18:30,2,0.000,ALERT,211.93,300.27,59.981,1450481403,"201051344000633","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,301952.8,301952.8,7289,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481409,44941.00
12/18/2015 18:30,2,0.000,ALERT,211.48,300.57,59.991,1450481403,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,302897.1,302897.1,7300,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481411,44942.00
12/18/2015 18:30,2,0.000,ALERT,210.35,298.77,59.981,1450481403,"201051344000646","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,307848.0,307848.0,11933,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481412,44943.00
12/18/2015 18:30,2,0.000,ALERT,210.35,298.17,59.991,1450481403,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,590091.5,590091.5,1164,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481414,44944.00
12/18/2015 18:30,2,0.000,ALERT,210.57,298.77,60.023,1450481403,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,312451.2,312451.2,11938,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481416,44945.00
12/18/2015 18:30,2,0.000,ALERT,210.57,299.07,60.002,1450481403,"201051344001230","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,310969.1,310969.1,11971,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481418,44946.00
12/18/2015 18:30,2,0.000,ALERT,211.03,299.67,60.018,1450481403,"201051344000582","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,305766.3,305766.3,11932,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481420,44947.00
12/18/2015 18:30,2,0.000,ALERT,210.12,299.07,59.991,1450481403,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,314647.6,314647.6,11933,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481421,44948.00
12/18/2015 18:30,2,0.000,ALERT,210.80,298.17,59.959,1450481403,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,475925.2,475925.2,1202,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481423,44949.00
12/18/2015 18:30,2,0.000,ALERT,211.25,301.17,60.012,1450481403,"201051344000579","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,316517.9,316517.9,7284,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481425,44950.00
12/18/2015 18:30,2,0.000,ALERT,210.35,299.07,59.996,1450481403,"201051344000890","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,313247.0,313247.0,11943,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481427,44951.00
12/18/2015 18:30,2,0.000,ALERT,210.80,298.77,60.039,1450481403,"201051344000438","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,314942.5,314942.5,11936,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481429,44952.00
12/18/2015 18:30,2,0.000,ALERT,210.80,297.87,60.007,1450481403,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,309124.9,309124.9,11943,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481430,44953.00
12/18/2015 18:30,2,0.000,ALERT,211.25,299.37,59.970,1450481403,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,584564.0,584564.0,1167,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481432,44954.00
12/18/2015 18:30,2,0.000,ALERT,211.48,298.77,59.965,1450481403,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,620867.0,620867.0,1160,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481434,44955.00
12/18/2015 18:30,2,0.000,ALERT,211.48,301.47,60.002,1450481403,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,300609.1,300609.1,7286,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481436,44956.00
12/18/2015 18:30,2,0.000,ALERT,211.03,299.97,59.970,1450481403,"274151322000095","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,613816.8,613816.8,1163,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481438,44957.00
12/18/2015 18:30,2,0.000,ALERT,211.25,300.57,60.002,1450481403,"201051344000988","219011344069620",0.00,-4.00,0,295.76,302.68,0.0,0.0,0.000,300958.8,300958.8,7285,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481439,44958.00
12/18/2015 18:30,2,0.000,ALERT,210.35,298.17,59.996,1450481403,"201051344001025","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,312976.0,312976.0,11937,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481441,44959.00
12/18/2015 18:30,2,0.000,ALERT,211.25,300.87,60.018,1450481403,"201051344000458","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,310818.5,310818.5,7291,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481443,44960.00
12/18/2015 18:30,2,0.000,ALERT,211.93,300.57,60.023,1450481403,"201051344000853","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,307694.4,307694.4,7297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481445,44961.00
12/18/2015 18:30,2,0.000,ALERT,211.03,298.47,59.981,1450481403,"201051344000685","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,314588.3,314588.3,11949,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481447,44962.00
12/18/2015 18:30,2,0.000,ALERT,210.80,298.47,59.981,1450481403,"201051344000917","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,312277.0,312277.0,11962,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481448,44963.00
12/18/2015 18:30,2,0.000,ALERT,210.80,298.77,60.007,1450481403,"201051344001145","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,315366.7,315366.7,11965,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481450,44964.00
12/18/2015 18:30,2,0.000,ALERT,210.80,298.17,60.018,1450481403,"201051344000651","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,309432.3,309432.3,11940,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481452,44965.00
12/18/2015 18:30,2,0.000,ALERT,210.35,298.47,59.938,1450481403,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,567681.7,567681.7,1164,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481454,44966.00
12/18/2015 18:30,2,0.000,ALERT,211.48,297.57,59.959,1450481403,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,475822.1,475822.1,1203,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481456,44967.00
12/18/2015 18:30,2,0.000,ALERT,210.35,299.07,59.975,1450481403,"201051344001135","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,306046.8,306046.8,11930,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481457,44968.00
12/18/2015 18:30,2,0.000,ALERT,211.03,301.17,59.965,1450481403,"201051344000594","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,312002.2,312002.2,7282,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481459,44969.00
12/18/2015 18:30,2,0.000,ALERT,210.57,298.17,59.986,1450481403,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,312363.5,312363.5,11944,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481461,44970.00
12/18/2015 18:30,2,0.000,ALERT,210.80,299.07,60.007,1450481403,"274151322000054","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,579804.3,579804.3,1165,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481463,44971.00
12/18/2015 18:30,2,0.000,ALERT,211.70,300.27,59.991,1450481403,"201051344000867","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,301094.2,301094.2,7278,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481465,44972.00
12/18/2015 18:30,2,0.000,ALERT,210.80,298.77,60.007,1450481403,"201051344001093","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,310514.9,310514.9,11957,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481467,44973.00
12/18/2015 18:30,2,0.000,ALERT,211.25,300.57,59.959,1450481403,"201051344000900","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,314077.4,314077.4,7285,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481468,44974.00
12/18/2015 18:30,2,0.000,ALERT,211.48,299.97,60.034,1450481403,"201051344000648","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,307919.7,307919.7,7279,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481470,44975.00
12/18/2015 18:30,2,0.000,ALERT,211.48,301.17,60.002,1450481403,"201051344000569","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,315489.5,315489.5,7278,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481472,44976.00
12/18/2015 18:30,2,0.000,ALERT,211.48,300.87,59.986,1450481403,"201051344000983","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,310774.4,310774.4,7286,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481474,44977.00
12/18/2015 18:30,2,0.000,ALERT,211.48,300.57,60.002,1450481403,"201051344001158","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,306338.5,306338.5,7289,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481476,44978.00
12/18/2015 18:30,2,0.000,ALERT,211.93,301.47,59.949,1450481403,"201051344000576","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,308385.2,308385.2,7286,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450481477,44979.00
12/18/2015 18:30,2,0.000,ALERT,210.80,297.87,60.012,1450481403,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,555274.6,555274.6,1168,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450481479,44980.00
12/18/2015 18:45,2,0.000,ALERT,211.93,301.47,59.991,1450482304,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,309098.0,309098.0,7287,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482306,44981.00
12/18/2015 18:45,2,0.000,ALERT,211.25,298.77,59.954,1450482304,"274151322000085","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,582531.3,582531.3,1165,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450482308,44982.00
12/18/2015 18:45,2,0.000,ALERT,212.16,300.57,59.986,1450482304,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,301952.8,301952.8,7291,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482310,44983.00
12/18/2015 18:45,2,0.000,ALERT,211.70,300.87,59.975,1450482304,"201051344000469","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,302897.1,302897.1,7302,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482311,44984.00
12/18/2015 18:45,2,0.000,ALERT,210.80,299.67,59.949,1450482304,"201051344000646","219011344069620",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,307848.0,307848.0,11935,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482313,44985.00
12/18/2015 18:45,2,0.000,ALERT,211.03,299.07,59.938,1450482304,"274151322000052","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,590091.5,590091.5,1166,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482315,44986.00
12/18/2015 18:45,2,0.000,ALERT,211.25,299.67,59.991,1450482304,"201051344000585","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,312451.2,312451.2,11940,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482317,44987.00
12/18/2015 18:45,2,0.000,ALERT,211.03,300.27,59.959,1450482304,"201051344001230","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,310969.1,310969.1,11973,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482319,44988.00
12/18/2015 18:45,2,0.000,ALERT,211.48,300.57,59.970,1450482304,"201051344000582","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,305766.3,305766.3,11934,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450482321,44989.00
12/18/2015 18:45,2,0.000,ALERT,210.57,299.37,59.991,1450482304,"201051344000955","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,314647.6,314647.6,11935,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482322,44990.00
12/18/2015 18:45,2,0.000,ALERT,211.03,297.87,59.938,1450482304,"274151322000094","219011344069620",0.00,-6.00,0,296.66,299.97,0.0,0.0,0.000,475925.2,475925.2,1204,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482324,44991.00
12/18/2015 18:45,2,0.000,ALERT,211.48,301.17,60.007,1450482304,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,316517.9,316517.9,7286,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450482326,44992.00
12/18/2015 18:45,2,0.000,ALERT,211.03,299.97,59.991,1450482304,"201051344000890","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,313247.0,313247.0,11945,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482328,44993.00
12/18/2015 18:45,2,0.000,ALERT,211.03,299.67,59.965,1450482304,"201051344000438","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,314942.5,314942.5,11938,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482330,44994.00
12/18/2015 18:45,2,0.000,ALERT,211.25,299.07,59.970,1450482304,"201051344000417","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,309124.9,309124.9,11945,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450482331,44995.00
12/18/2015 18:45,2,0.000,ALERT,211.25,298.77,59.970,1450482304,"274151322000083","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,584564.0,584564.0,1169,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482333,44996.00
12/18/2015 18:45,2,0.000,ALERT,211.70,298.47,59.949,1450482304,"274151322000076","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,620867.0,620867.0,1162,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482335,44997.00
12/18/2015 18:45,2,0.000,ALERT,211.70,301.77,59.912,1450482304,"201051344000868","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,300609.1,300609.1,7288,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482337,44998.00
12/18/2015 18:45,2,0.000,ALERT,211.03,299.37,59.975,1450482304,"274151322000095","219011344069620",0.00,-6.00,0,298.17,301.47,0.0,0.0,0.000,613816.8,613816.8,1165,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482339,44999.00
12/18/2015 18:45,2,0.000,ALERT,211.25,300.57,60.018,1450482304,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,300958.8,300958.8,7287,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450482340,45000.00
12/18/2015 18:45,2,0.000,ALERT,210.57,298.47,59.949,1450482304,"201051344001025","219011344069620",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,312976.0,312976.0,11939,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482342,45001.00
12/18/2015 18:45,2,0.000,ALERT,211.48,300.87,59.970,1450482304,"201051344000458","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,310818.5,310818.5,7293,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482344,45002.00
12/18/2015 18:45,2,0.000,ALERT,211.93,300.57,59.975,1450482304,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,307694.4,307694.4,7299,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450482346,45003.00
12/18/2015 18:45,2,0.000,ALERT,211.48,299.67,59.922,1450482304,"201051344000685","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,314588.3,314588.3,11951,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482348,45004.00
12/18/2015 18:45,2,0.000,ALERT,211.25,299.37,59.944,1450482304,"201051344000917","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,312277.0,312277.0,11964,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482350,45005.00
12/18/2015 18:45,2,0.000,ALERT,211.25,299.97,59.986,1450482304,"201051344001145","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,315366.7,315366.7,11967,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482351,45006.00
12/18/2015 18:45,2,0.000,ALERT,211.03,298.77,59.954,1450482304,"201051344000651","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,309432.3,309432.3,11942,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450482353,45007.00
12/18/2015 18:45,2,0.000,ALERT,210.80,298.47,59.975,1450482304,"274151322000088","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,567681.7,567681.7,1166,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482355,45008.00
12/18/2015 18:45,2,0.000,ALERT,211.70,297.87,59.965,1450482304,"274151322000068","219011344069620",0.00,-4.00,0,296.36,299.67,0.0,0.0,0.000,475822.1,475822.1,1205,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482357,45009.00
12/18/2015 18:45,2,0.000,ALERT,210.57,299.37,60.002,1450482304,"201051344001135","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,306046.8,306046.8,11932,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482359,45010.00
12/18/2015 18:45,2,0.000,ALERT,211.48,301.47,59.986,1450482304,"201051344000594","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,312002.2,312002.2,7284,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450482360,45011.00
12/18/2015 18:45,2,0.000,ALERT,211.03,299.07,59.954,1450482304,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,312363.5,312363.5,11946,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482362,45012.00
12/18/2015 18:45,2,0.000,ALERT,210.80,298.47,59.907,1450482304,"274151322000054","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,579804.3,579804.3,1167,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482364,45013.00
12/18/2015 18:45,2,0.000,ALERT,211.93,300.57,59.891,1450482304,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,301094.2,301094.2,7280,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482366,45014.00
12/18/2015 18:45,2,0.000,ALERT,210.80,299.37,59.959,1450482304,"201051344001093","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,310514.9,310514.9,11959,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450482368,45015.00
12/18/2015 18:45,2,0.000,ALERT,211.25,300.57,59.944,1450482304,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,314077.4,314077.4,7287,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482370,45016.00
12/18/2015 18:45,2,0.000,ALERT,211.93,300.27,59.944,1450482304,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,307919.7,307919.7,7281,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482372,45017.00
12/18/2015 18:45,2,0.000,ALERT,211.70,301.47,59.933,1450482304,"201051344000569","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,315489.5,315489.5,7280,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482373,45018.00
12/18/2015 18:45,2,0.000,ALERT,211.70,301.17,59.965,1450482304,"201051344000983","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,310774.4,310774.4,7288,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482375,45019.00
12/18/2015 18:45,2,0.000,ALERT,211.70,300.87,59.970,1450482304,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,306338.5,306338.5,7291,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450482377,45020.00
12/18/2015 18:45,2,0.000,ALERT,212.16,301.17,59.959,1450482304,"201051344000576","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,308385.2,308385.2,7288,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482379,45021.00
