ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 18:45,2,0.000,ALERT,211.03,297.26,59.965,1450482304,"274151322000087","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,555274.6,555274.6,1170,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450482381,45022.00
12/18/2015 19:00,2,0.000,ALERT,212.38,301.17,60.018,1450483203,"201051344000645","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,309098.0,309098.0,7289,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483205,45023.00
12/18/2015 19:00,2,0.000,ALERT,211.03,298.77,60.023,1450483203,"274151322000085","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,582531.3,582531.3,1167,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483207,45024.00
12/18/2015 19:00,2,0.000,ALERT,212.61,301.17,60.012,1450483203,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,301952.8,301952.8,7293,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483209,45025.00
12/18/2015 19:00,2,0.000,ALERT,212.16,301.47,60.007,1450483203,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,302897.1,302897.1,7304,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483210,45026.00
12/18/2015 19:00,2,0.000,ALERT,211.03,300.27,59.954,1450483203,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,307848.0,307848.0,11937,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483212,45027.00
12/18/2015 19:00,2,0.000,ALERT,211.03,298.47,60.034,1450483203,"274151322000052","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,590091.5,590091.5,1168,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483214,45028.00
12/18/2015 19:00,2,0.000,ALERT,211.48,300.57,59.996,1450483203,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,312451.2,312451.2,11942,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450483216,45029.00
12/18/2015 19:00,2,0.000,ALERT,211.25,300.87,60.002,1450483203,"201051344001230","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,310969.1,310969.1,11975,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483218,45030.00
12/18/2015 19:00,2,0.000,ALERT,211.93,301.47,59.986,1450483203,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,305766.3,305766.3,11936,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450483219,45031.00
12/18/2015 19:00,2,0.000,ALERT,210.80,300.27,60.002,1450483203,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,314647.6,314647.6,11937,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450483221,45032.00
12/18/2015 19:00,2,0.000,ALERT,211.03,297.87,60.007,1450483203,"274151322000094","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,475925.2,475925.2,1206,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483223,45033.00
12/18/2015 19:00,2,0.000,ALERT,211.93,302.68,60.012,1450483203,"201051344000579","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,316517.9,316517.9,7288,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483225,45034.00
12/18/2015 19:00,2,0.000,ALERT,211.25,300.57,59.986,1450483203,"201051344000890","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,313247.0,313247.0,11947,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450483226,45035.00
12/18/2015 19:00,2,0.000,ALERT,211.25,300.27,60.002,1450483203,"201051344000438","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,314942.5,314942.5,11940,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483228,45036.00
12/18/2015 19:00,2,0.000,ALERT,211.48,299.67,60.034,1450483203,"201051344000417","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,309124.9,309124.9,11947,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483230,45037.00
12/18/2015 19:00,2,0.000,ALERT,211.25,299.37,59.959,1450483203,"274151322000083","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,584564.0,584564.0,1171,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483232,45038.00
12/18/2015 19:00,2,0.000,ALERT,211.93,298.77,59.954,1450483203,"274151322000076","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,620867.0,620867.0,1164,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483234,45039.00
12/18/2015 19:00,2,0.000,ALERT,211.93,302.07,59.986,1450483203,"201051344000868","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,300609.1,300609.1,7290,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483235,45040.00
12/18/2015 19:00,2,0.000,ALERT,211.25,299.67,59.996,1450483203,"274151322000095","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,613816.8,613816.8,1167,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483237,45041.00
12/18/2015 19:00,2,0.000,ALERT,211.70,301.47,59.981,1450483203,"201051344000988","219011344069620",0.00,-5.50,0,296.36,302.98,0.0,0.0,0.000,300958.8,300958.8,7289,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483239,45042.00
12/18/2015 19:00,2,0.000,ALERT,211.25,299.37,60.012,1450483203,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,312976.0,312976.0,11941,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483241,45043.00
12/18/2015 19:00,2,0.000,ALERT,211.93,301.77,59.991,1450483203,"201051344000458","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,310818.5,310818.5,7295,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483243,45044.00
12/18/2015 19:00,2,0.000,ALERT,212.38,301.17,59.954,1450483203,"201051344000853","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,307694.4,307694.4,7301,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483244,45045.00
12/18/2015 19:00,2,0.000,ALERT,211.70,299.97,59.986,1450483203,"201051344000685","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,314588.3,314588.3,11953,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483246,45046.00
12/18/2015 19:00,2,0.000,ALERT,211.48,299.67,59.970,1450483203,"201051344000917","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,312277.0,312277.0,11966,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483248,45047.00
12/18/2015 19:00,2,0.000,ALERT,211.70,300.57,60.023,1450483203,"201051344001145","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,315366.7,315366.7,11969,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483250,45048.00
12/18/2015 19:00,2,0.000,ALERT,211.48,299.67,59.996,1450483203,"201051344000651","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,309432.3,309432.3,11944,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450483252,45049.00
12/18/2015 19:00,2,0.000,ALERT,211.03,298.47,59.949,1450483203,"274151322000088","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,567681.7,567681.7,1168,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450483253,45050.00
12/18/2015 19:00,2,0.000,ALERT,211.93,297.87,59.917,1450483203,"274151322000068","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,475822.1,475822.1,1207,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483255,45051.00
12/18/2015 19:00,2,0.000,ALERT,211.03,300.27,59.975,1450483203,"201051344001135","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,306046.8,306046.8,11934,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483257,45052.00
12/18/2015 19:00,2,0.000,ALERT,211.70,302.07,59.959,1450483203,"201051344000594","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,312002.2,312002.2,7286,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483259,45053.00
12/18/2015 19:00,2,0.000,ALERT,211.48,299.97,59.991,1450483203,"201051344001203","219011344069620",0.00,-6.00,0,296.96,303.28,0.0,0.0,0.000,312363.5,312363.5,11948,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483261,45054.00
12/18/2015 19:00,2,0.000,ALERT,211.25,299.67,59.986,1450483203,"274151322000054","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,579804.3,579804.3,1169,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483262,45055.00
12/18/2015 19:00,2,0.000,ALERT,212.16,300.87,59.944,1450483203,"201051344000867","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,301094.2,301094.2,7282,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483264,45056.00
12/18/2015 19:00,2,0.000,ALERT,211.25,299.97,59.933,1450483203,"201051344001093","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,310514.9,310514.9,11961,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483266,45057.00
12/18/2015 19:00,2,0.000,ALERT,211.93,301.47,59.975,1450483203,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,314077.4,314077.4,7289,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483268,45058.00
12/18/2015 19:00,2,0.000,ALERT,212.16,300.57,59.917,1450483203,"201051344000648","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,307919.7,307919.7,7283,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483270,45059.00
12/18/2015 19:00,2,0.000,ALERT,212.16,302.37,59.986,1450483203,"201051344000569","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,315489.5,315489.5,7282,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483272,45060.00
12/18/2015 19:00,2,0.000,ALERT,211.93,301.77,59.933,1450483203,"201051344000983","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,310774.4,310774.4,7290,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483273,45061.00
12/18/2015 19:00,2,0.000,ALERT,212.16,301.47,59.970,1450483203,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,306338.5,306338.5,7293,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450483275,45062.00
12/18/2015 19:00,2,0.000,ALERT,212.61,302.07,59.938,1450483203,"201051344000576","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,308385.2,308385.2,7290,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483277,45063.00
12/18/2015 19:00,2,0.000,ALERT,211.25,298.17,59.975,1450483203,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,555274.6,555274.6,1172,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450483279,45064.00
12/18/2015 19:15,2,0.000,ALERT,212.38,301.47,59.996,1450484103,"201051344000645","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,309098.0,309098.0,7291,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450484105,45065.00
12/18/2015 19:15,2,0.000,ALERT,211.70,299.67,60.039,1450484103,"274151322000085","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,582531.3,582531.3,1169,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450484107,45066.00
12/18/2015 19:15,2,0.000,ALERT,212.61,301.17,59.949,1450484103,"201051344000633","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,301952.8,301952.8,7295,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484108,45067.00
12/18/2015 19:15,2,0.000,ALERT,212.16,301.77,59.965,1450484103,"201051344000469","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,302897.1,302897.1,7306,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484110,45068.00
12/18/2015 19:15,2,0.000,ALERT,211.25,300.57,59.949,1450484103,"201051344000646","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,307848.0,307848.0,11939,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450484112,45069.00
12/18/2015 19:15,2,0.000,ALERT,211.03,299.07,59.996,1450484103,"274151322000052","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,590091.5,590091.5,1170,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484114,45070.00
12/18/2015 19:15,2,0.000,ALERT,211.48,300.87,59.965,1450484103,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,312451.2,312451.2,11944,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484116,45071.00
12/18/2015 19:15,2,0.000,ALERT,211.48,301.17,59.975,1450484103,"201051344001230","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,310969.1,310969.1,11977,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484117,45072.00
12/18/2015 19:15,2,0.000,ALERT,211.70,301.47,59.991,1450484103,"201051344000582","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,305766.3,305766.3,11938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484119,45073.00
12/18/2015 19:15,2,0.000,ALERT,211.03,300.27,59.944,1450484103,"201051344000955","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,314647.6,314647.6,11939,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484121,45074.00
12/18/2015 19:15,2,0.000,ALERT,211.70,299.37,60.018,1450484103,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,475925.2,475925.2,1208,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484123,45075.00
12/18/2015 19:15,2,0.000,ALERT,212.16,302.37,59.933,1450484103,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,316517.9,316517.9,7290,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484125,45076.00
12/18/2015 19:15,2,0.000,ALERT,211.25,300.87,59.944,1450484103,"201051344000890","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,313247.0,313247.0,11949,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450484127,45077.00
12/18/2015 19:15,2,0.000,ALERT,211.25,300.27,59.986,1450484103,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,314942.5,314942.5,11942,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484129,45078.00
12/18/2015 19:15,2,0.000,ALERT,211.48,300.27,59.970,1450484103,"201051344000417","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,309124.9,309124.9,11949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484130,45079.00
12/18/2015 19:15,2,0.000,ALERT,211.70,300.57,59.981,1450484103,"274151322000083","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,584564.0,584564.0,1173,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484132,45080.00
12/18/2015 19:15,2,0.000,ALERT,212.38,299.67,59.949,1450484103,"274151322000076","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,620867.0,620867.0,1166,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450484134,45081.00
12/18/2015 19:15,2,0.000,ALERT,212.16,302.37,59.965,1450484103,"201051344000868","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,300609.1,300609.1,7292,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484136,45082.00
12/18/2015 19:15,2,0.000,ALERT,211.70,300.87,59.991,1450484103,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,613816.8,613816.8,1169,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484137,45083.00
12/18/2015 19:15,2,0.000,ALERT,211.70,301.17,59.970,1450484103,"201051344000988","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,300958.8,300958.8,7291,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484139,45084.00
12/18/2015 19:15,2,0.000,ALERT,211.25,299.67,59.975,1450484103,"201051344001025","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,312976.0,312976.0,11943,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450484141,45085.00
12/18/2015 19:15,2,0.000,ALERT,211.93,301.47,59.954,1450484103,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,310818.5,310818.5,7297,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484143,45086.00
12/18/2015 19:15,2,0.000,ALERT,212.38,301.17,59.981,1450484103,"201051344000853","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,307694.4,307694.4,7303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484145,45087.00
12/18/2015 19:15,2,0.000,ALERT,211.70,300.57,59.944,1450484103,"201051344000685","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,314588.3,314588.3,11955,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450484146,45088.00
12/18/2015 19:15,2,0.000,ALERT,211.70,300.27,59.949,1450484103,"201051344000917","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,312277.0,312277.0,11968,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450484148,45089.00
12/18/2015 19:15,2,0.000,ALERT,211.70,300.87,59.970,1450484103,"201051344001145","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,315366.7,315366.7,11971,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484150,45090.00
12/18/2015 19:15,2,0.000,ALERT,211.48,299.67,60.023,1450484103,"201051344000651","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,309432.3,309432.3,11946,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484152,45091.00
12/18/2015 19:15,2,0.000,ALERT,211.25,299.37,59.938,1450484103,"274151322000088","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,567681.7,567681.7,1170,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484154,45092.00
12/18/2015 19:15,2,0.000,ALERT,212.16,298.47,59.986,1450484103,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,475822.1,475822.1,1209,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484155,45093.00
12/18/2015 19:15,2,0.000,ALERT,211.25,300.57,59.970,1450484103,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,306046.8,306046.8,11936,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484157,45094.00
12/18/2015 19:15,2,0.000,ALERT,211.48,301.77,59.981,1450484103,"201051344000594","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,312002.2,312002.2,7288,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484159,45095.00
12/18/2015 19:15,2,0.000,ALERT,211.48,299.97,59.981,1450484103,"201051344001203","219011344069620",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,312363.5,312363.5,11950,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484161,45096.00
12/18/2015 19:15,2,0.000,ALERT,211.48,300.27,59.981,1450484103,"274151322000054","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,579804.3,579804.3,1171,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484163,45097.00
12/18/2015 19:15,2,0.000,ALERT,212.38,301.77,59.975,1450484103,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,301094.2,301094.2,7284,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484165,45098.00
12/18/2015 19:15,2,0.000,ALERT,211.48,300.57,59.938,1450484103,"201051344001093","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,310514.9,310514.9,11963,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484166,45099.00
12/18/2015 19:15,2,0.000,ALERT,211.70,302.07,59.954,1450484103,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,314077.4,314077.4,7291,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484168,45100.00
12/18/2015 19:15,2,0.000,ALERT,212.16,300.87,59.975,1450484103,"201051344000648","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,307919.7,307919.7,7285,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484170,45101.00
12/18/2015 19:15,2,0.000,ALERT,211.93,302.07,59.965,1450484103,"201051344000569","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,315489.5,315489.5,7284,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484172,45102.00
12/18/2015 19:15,2,0.000,ALERT,211.93,301.47,59.944,1450484103,"201051344000983","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,310774.4,310774.4,7292,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484174,45103.00
12/18/2015 19:15,2,0.000,ALERT,211.93,301.17,59.981,1450484103,"201051344001158","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,306338.5,306338.5,7295,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484175,45104.00
12/18/2015 19:15,2,0.000,ALERT,212.61,302.07,59.928,1450484103,"201051344000576","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,308385.2,308385.2,7292,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484177,45105.00
12/18/2015 19:15,2,0.000,ALERT,211.48,298.77,59.954,1450484103,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,555274.6,555274.6,1174,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450484179,45106.00
12/18/2015 19:30,2,0.000,ALERT,212.38,301.47,60.002,1450485003,"201051344000645","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,309098.0,309098.0,7293,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485005,45107.00
12/18/2015 19:30,2,0.000,ALERT,211.70,299.67,59.959,1450485003,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,582531.3,582531.3,1171,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485007,45108.00
12/18/2015 19:30,2,0.000,ALERT,212.61,301.17,60.002,1450485003,"201051344000633","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,301952.8,301952.8,7297,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485009,45109.00
12/18/2015 19:30,2,0.000,ALERT,211.93,301.47,59.965,1450485003,"201051344000469","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,302897.1,302897.1,7308,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485010,45110.00
12/18/2015 19:30,2,0.000,ALERT,211.48,300.57,59.970,1450485003,"201051344000646","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,307848.0,307848.0,11941,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485012,45111.00
12/18/2015 19:30,2,0.000,ALERT,211.03,299.97,60.007,1450485003,"274151322000052","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,590091.5,590091.5,1172,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485014,45112.00
12/18/2015 19:30,2,0.000,ALERT,211.70,300.57,59.965,1450485003,"201051344000585","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,312451.2,312451.2,11946,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485016,45113.00
12/18/2015 19:30,2,0.000,ALERT,211.93,301.17,59.970,1450485003,"201051344001230","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,310969.1,310969.1,11979,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485018,45114.00
12/18/2015 19:30,2,0.000,ALERT,212.16,301.47,59.938,1450485003,"201051344000582","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,305766.3,305766.3,11940,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485020,45115.00
12/18/2015 19:30,2,0.000,ALERT,211.48,300.57,59.970,1450485003,"201051344000955","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,314647.6,314647.6,11941,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485021,45116.00
12/18/2015 19:30,2,0.000,ALERT,211.48,298.77,59.959,1450485003,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,475925.2,475925.2,1210,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485023,45117.00
12/18/2015 19:30,2,0.000,ALERT,211.93,302.37,59.928,1450485003,"201051344000579","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,316517.9,316517.9,7292,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485025,45118.00
12/18/2015 19:30,2,0.000,ALERT,211.70,301.17,59.975,1450485003,"201051344000890","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,313247.0,313247.0,11951,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485027,45119.00
12/18/2015 19:30,2,0.000,ALERT,211.93,300.87,59.970,1450485003,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,314942.5,314942.5,11944,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485028,45120.00
12/18/2015 19:30,2,0.000,ALERT,211.93,300.27,59.965,1450485003,"201051344000417","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,309124.9,309124.9,11951,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485030,45121.00
12/18/2015 19:30,2,0.000,ALERT,211.70,299.97,59.965,1450485003,"274151322000083","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,584564.0,584564.0,1175,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485032,45122.00
12/18/2015 19:30,2,0.000,ALERT,212.16,299.67,59.975,1450485003,"274151322000076","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,620867.0,620867.0,1168,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485034,45123.00
12/18/2015 19:30,2,0.000,ALERT,211.93,302.37,59.965,1450485003,"201051344000868","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,300609.1,300609.1,7294,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485036,45124.00
12/18/2015 19:30,2,0.000,ALERT,211.70,300.27,59.959,1450485003,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.07,0.0,0.0,0.000,613816.8,613816.8,1171,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485038,45125.00
12/18/2015 19:30,2,0.000,ALERT,211.70,301.17,59.965,1450485003,"201051344000988","219011344069620",0.00,-5.00,0,296.36,303.28,0.0,0.0,0.000,300958.8,300958.8,7293,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485039,45126.00
12/18/2015 19:30,2,0.000,ALERT,211.48,299.67,59.965,1450485003,"201051344001025","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,312976.0,312976.0,11945,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485041,45127.00
12/18/2015 19:30,2,0.000,ALERT,211.93,301.47,59.981,1450485003,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,310818.5,310818.5,7299,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485043,45128.00
12/18/2015 19:30,2,0.000,ALERT,212.38,300.87,59.954,1450485003,"201051344000853","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,307694.4,307694.4,7305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485045,45129.00
12/18/2015 19:30,2,0.000,ALERT,211.93,300.57,59.975,1450485003,"201051344000685","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,314588.3,314588.3,11957,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485047,45130.00
12/18/2015 19:30,2,0.000,ALERT,211.93,299.97,59.970,1450485003,"201051344000917","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,312277.0,312277.0,11970,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485049,45131.00
12/18/2015 19:30,2,0.000,ALERT,211.70,300.27,59.965,1450485003,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,315366.7,315366.7,11973,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485050,45132.00
12/18/2015 19:30,2,0.000,ALERT,211.70,299.67,59.975,1450485003,"201051344000651","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,309432.3,309432.3,11948,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485052,45133.00
12/18/2015 19:30,2,0.000,ALERT,212.16,298.77,59.965,1450485003,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,475822.1,475822.1,1211,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485055,45134.00
12/18/2015 19:30,2,0.000,ALERT,211.25,300.27,59.975,1450485003,"201051344001135","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,306046.8,306046.8,11938,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485057,45135.00
12/18/2015 19:30,2,0.000,ALERT,211.48,301.77,60.002,1450485003,"201051344000594","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,312002.2,312002.2,7290,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485059,45136.00
12/18/2015 19:30,2,0.000,ALERT,211.70,299.97,59.975,1450485003,"201051344001203","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,312363.5,312363.5,11952,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485061,45137.00
12/18/2015 19:30,2,0.000,ALERT,211.25,299.67,59.959,1450485003,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,579804.3,579804.3,1173,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485063,45138.00
12/18/2015 19:30,2,0.000,ALERT,212.16,300.57,59.975,1450485003,"201051344000867","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,301094.2,301094.2,7286,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485064,45139.00
12/18/2015 19:30,2,0.000,ALERT,211.70,300.57,59.975,1450485003,"201051344001093","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,310514.9,310514.9,11965,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485066,45140.00
12/18/2015 19:30,2,0.000,ALERT,211.70,301.17,59.965,1450485003,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,314077.4,314077.4,7293,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485068,45141.00
12/18/2015 19:30,2,0.000,ALERT,212.16,300.27,59.991,1450485003,"201051344000648","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,307919.7,307919.7,7287,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485070,45142.00
12/18/2015 19:30,2,0.000,ALERT,211.93,301.77,59.944,1450485003,"201051344000569","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,315489.5,315489.5,7286,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485071,45143.00
12/18/2015 19:30,2,0.000,ALERT,211.93,301.17,59.965,1450485003,"201051344000983","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,310774.4,310774.4,7294,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485073,45144.00
12/18/2015 19:30,2,0.000,ALERT,212.16,301.17,59.965,1450485003,"201051344001158","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,306338.5,306338.5,7297,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485075,45145.00
12/18/2015 19:30,2,0.000,ALERT,212.38,301.77,59.981,1450485003,"201051344000576","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,308385.2,308385.2,7294,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485077,45146.00
12/18/2015 19:30,2,0.000,ALERT,211.48,298.77,59.959,1450485003,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,555274.6,555274.6,1176,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485079,45147.00
12/18/2015 19:30,2,0.000,ALERT,211.25,299.07,59.959,1450485003,"274151322000088","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,567681.7,567681.7,1172,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485080,45148.00
12/18/2015 19:45,2,0.000,ALERT,212.61,301.77,59.970,1450485903,"201051344000645","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,309098.0,309098.0,7295,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485905,45149.00
12/18/2015 19:45,2,0.000,ALERT,211.70,299.37,59.959,1450485903,"274151322000085","219011344069620",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,582531.3,582531.3,1173,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485907,45150.00
12/18/2015 19:45,2,0.000,ALERT,213.06,302.07,59.970,1450485903,"201051344000633","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,301952.8,301952.8,7299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485909,45151.00
12/18/2015 19:45,2,0.000,ALERT,212.38,301.77,59.965,1450485903,"201051344000469","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,302897.1,302897.1,7310,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485910,45152.00
12/18/2015 19:45,2,0.000,ALERT,211.48,300.87,59.965,1450485903,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,307848.0,307848.0,11943,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485912,45153.00
12/18/2015 19:45,2,0.000,ALERT,211.25,299.37,59.975,1450485903,"274151322000052","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,590091.5,590091.5,1174,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485914,45154.00
12/18/2015 19:45,2,0.000,ALERT,211.93,301.17,59.965,1450485903,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,312451.2,312451.2,11948,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485916,45155.00
12/18/2015 19:45,2,0.000,ALERT,211.93,301.17,59.965,1450485903,"201051344001230","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,310969.1,310969.1,11981,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485918,45156.00
12/18/2015 19:45,2,0.000,ALERT,212.38,302.07,59.959,1450485903,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,305766.3,305766.3,11942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485920,45157.00
12/18/2015 19:45,2,0.000,ALERT,211.25,300.87,59.949,1450485903,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,314647.6,314647.6,11943,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485922,45158.00
12/18/2015 19:45,2,0.000,ALERT,211.48,299.37,59.970,1450485903,"274151322000094","219011344069620",0.00,-6.00,0,297.26,300.57,0.0,0.0,0.000,475925.2,475925.2,1212,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485923,45159.00
12/18/2015 19:45,2,0.000,ALERT,212.16,302.68,59.959,1450485903,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,316517.9,316517.9,7294,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485925,45160.00
12/18/2015 19:45,2,0.000,ALERT,211.70,301.17,59.965,1450485903,"201051344000890","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,313247.0,313247.0,11953,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485927,45161.00
12/18/2015 19:45,2,0.000,ALERT,212.16,300.87,59.965,1450485903,"201051344000438","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,314942.5,314942.5,11946,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485929,45162.00
12/18/2015 19:45,2,0.000,ALERT,212.16,300.27,59.965,1450485903,"201051344000417","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,309124.9,309124.9,11953,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485930,45163.00
12/18/2015 19:45,2,0.000,ALERT,211.93,299.67,59.965,1450485903,"274151322000083","219011344069620",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,584564.0,584564.0,1177,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485932,45164.00
12/18/2015 19:45,2,0.000,ALERT,212.16,299.67,59.959,1450485903,"274151322000076","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,620867.0,620867.0,1170,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485934,45165.00
12/18/2015 19:45,2,0.000,ALERT,212.38,302.68,59.975,1450485903,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,300609.1,300609.1,7296,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485936,45166.00
12/18/2015 19:45,2,0.000,ALERT,211.70,300.57,60.007,1450485903,"274151322000095","219011344069620",0.00,-6.00,0,299.07,302.07,0.0,0.0,0.000,613816.8,613816.8,1173,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485938,45167.00
