ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 19:45,2,0.000,ALERT,211.93,301.77,59.959,1450485903,"201051344000988","219011344069620",0.00,-5.00,0,296.66,303.88,0.0,0.0,0.000,300958.8,300958.8,7295,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485939,45168.00
12/18/2015 19:45,2,0.000,ALERT,211.70,299.97,59.933,1450485903,"201051344001025","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,312976.0,312976.0,11947,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485941,45169.00
12/18/2015 19:45,2,0.000,ALERT,211.93,302.07,59.970,1450485903,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,310818.5,310818.5,7301,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485943,45170.00
12/18/2015 19:45,2,0.000,ALERT,212.83,302.07,60.002,1450485903,"201051344000853","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,307694.4,307694.4,7307,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485945,45171.00
12/18/2015 19:45,2,0.000,ALERT,212.16,300.57,59.975,1450485903,"201051344000685","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,314588.3,314588.3,11959,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485947,45172.00
12/18/2015 19:45,2,0.000,ALERT,212.16,300.57,59.975,1450485903,"201051344000917","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,312277.0,312277.0,11972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485948,45173.00
12/18/2015 19:45,2,0.000,ALERT,212.16,301.17,59.944,1450485903,"201051344001145","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,315366.7,315366.7,11975,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485950,45174.00
12/18/2015 19:45,2,0.000,ALERT,211.93,300.27,59.975,1450485903,"201051344000651","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,309432.3,309432.3,11950,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485952,45175.00
12/18/2015 19:45,2,0.000,ALERT,211.25,299.67,59.970,1450485903,"274151322000088","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,567681.7,567681.7,1174,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485954,45176.00
12/18/2015 19:45,2,0.000,ALERT,212.16,299.07,59.965,1450485903,"274151322000068","219011344069620",0.00,-4.00,0,297.26,300.27,0.0,0.0,0.000,475822.1,475822.1,1213,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485956,45177.00
12/18/2015 19:45,2,0.000,ALERT,211.48,300.87,59.975,1450485903,"201051344001135","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,306046.8,306046.8,11940,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485958,45178.00
12/18/2015 19:45,2,0.000,ALERT,211.93,302.68,59.981,1450485903,"201051344000594","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,312002.2,312002.2,7292,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485959,45179.00
12/18/2015 19:45,2,0.000,ALERT,211.93,300.27,59.933,1450485903,"201051344001203","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,312363.5,312363.5,11954,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485961,45180.00
12/18/2015 19:45,2,0.000,ALERT,211.48,299.67,59.959,1450485903,"274151322000054","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,579804.3,579804.3,1175,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485963,45181.00
12/18/2015 19:45,2,0.000,ALERT,212.61,301.47,59.965,1450485903,"201051344000867","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,301094.2,301094.2,7288,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485965,45182.00
12/18/2015 19:45,2,0.000,ALERT,211.93,301.17,59.970,1450485903,"201051344001093","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,310514.9,310514.9,11967,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485967,45183.00
12/18/2015 19:45,2,0.000,ALERT,212.16,302.37,59.975,1450485903,"201051344000900","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,314077.4,314077.4,7295,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485968,45184.00
12/18/2015 19:45,2,0.000,ALERT,212.38,301.17,59.996,1450485903,"201051344000648","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,307919.7,307919.7,7289,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485970,45185.00
12/18/2015 19:45,2,0.000,ALERT,212.38,302.37,59.975,1450485903,"201051344000569","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,315489.5,315489.5,7288,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485972,45186.00
12/18/2015 19:45,2,0.000,ALERT,212.38,302.37,59.933,1450485903,"201051344000983","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,310774.4,310774.4,7296,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485974,45187.00
12/18/2015 19:45,2,0.000,ALERT,212.61,302.07,59.975,1450485903,"201051344001158","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,306338.5,306338.5,7299,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450485976,45188.00
12/18/2015 19:45,2,0.000,ALERT,212.83,302.68,59.970,1450485903,"201051344000576","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,308385.2,308385.2,7296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485978,45189.00
12/18/2015 19:45,2,0.000,ALERT,211.93,298.47,59.981,1450485903,"274151322000087","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,555274.6,555274.6,1178,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450485979,45190.00
12/18/2015 20:00,2,0.000,ALERT,212.83,302.37,60.007,1450486803,"201051344000645","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,309098.0,309098.0,7297,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450486805,45191.00
12/18/2015 20:00,2,0.000,ALERT,211.93,300.57,60.012,1450486803,"274151322000085","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,582531.3,582531.3,1175,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486807,45192.00
12/18/2015 20:00,2,0.000,ALERT,212.83,302.37,60.007,1450486803,"201051344000633","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,301952.8,301952.8,7301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486809,45193.00
12/18/2015 20:00,2,0.000,ALERT,212.38,302.37,60.002,1450486803,"201051344000469","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,302897.1,302897.1,7312,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486810,45194.00
12/18/2015 20:00,2,0.000,ALERT,211.70,301.17,60.002,1450486803,"201051344000646","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,307848.0,307848.0,11945,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486812,45195.00
12/18/2015 20:00,2,0.000,ALERT,211.70,300.57,60.007,1450486803,"274151322000052","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,590091.5,590091.5,1176,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486814,45196.00
12/18/2015 20:00,2,0.000,ALERT,212.16,301.47,60.012,1450486803,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,312451.2,312451.2,11950,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486816,45197.00
12/18/2015 20:00,2,0.000,ALERT,211.93,301.47,60.012,1450486803,"201051344001230","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,310969.1,310969.1,11983,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486818,45198.00
12/18/2015 20:00,2,0.000,ALERT,212.61,302.37,59.991,1450486803,"201051344000582","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,305766.3,305766.3,11944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486819,45199.00
12/18/2015 20:00,2,0.000,ALERT,211.70,301.17,60.034,1450486803,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,314647.6,314647.6,11945,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486821,45200.00
12/18/2015 20:00,2,0.000,ALERT,211.93,299.67,59.986,1450486803,"274151322000094","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,475925.2,475925.2,1214,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486823,45201.00
12/18/2015 20:00,2,0.000,ALERT,212.38,302.98,60.002,1450486803,"201051344000579","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,316517.9,316517.9,7296,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486825,45202.00
12/18/2015 20:00,2,0.000,ALERT,211.93,301.47,60.002,1450486803,"201051344000890","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,313247.0,313247.0,11955,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486827,45203.00
12/18/2015 20:00,2,0.000,ALERT,211.93,301.17,59.986,1450486803,"201051344000438","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,314942.5,314942.5,11948,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450486829,45204.00
12/18/2015 20:00,2,0.000,ALERT,212.16,300.57,59.991,1450486803,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,309124.9,309124.9,11955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450486831,45205.00
12/18/2015 20:00,2,0.000,ALERT,211.93,300.87,60.007,1450486803,"274151322000083","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,584564.0,584564.0,1179,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486832,45206.00
12/18/2015 20:00,2,0.000,ALERT,212.61,301.17,59.996,1450486803,"274151322000076","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,620867.0,620867.0,1172,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486834,45207.00
12/18/2015 20:00,2,0.000,ALERT,212.38,302.98,59.996,1450486803,"201051344000868","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,300609.1,300609.1,7298,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486836,45208.00
12/18/2015 20:00,2,0.000,ALERT,211.93,301.47,59.996,1450486803,"274151322000095","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,613816.8,613816.8,1175,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486838,45209.00
12/18/2015 20:00,2,0.000,ALERT,212.16,302.07,60.007,1450486803,"201051344000988","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,300958.8,300958.8,7297,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486840,45210.00
12/18/2015 20:00,2,0.000,ALERT,211.48,299.97,59.996,1450486803,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,312976.0,312976.0,11949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486841,45211.00
12/18/2015 20:00,2,0.000,ALERT,212.16,302.37,60.012,1450486803,"201051344000458","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,310818.5,310818.5,7303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486843,45212.00
12/18/2015 20:00,2,0.000,ALERT,212.83,302.07,60.002,1450486803,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,307694.4,307694.4,7309,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486845,45213.00
12/18/2015 20:00,2,0.000,ALERT,212.38,301.17,59.944,1450486803,"201051344000685","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,314588.3,314588.3,11961,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486847,45214.00
12/18/2015 20:00,2,0.000,ALERT,212.16,300.57,59.996,1450486803,"201051344000917","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,312277.0,312277.0,11974,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486848,45215.00
12/18/2015 20:00,2,0.000,ALERT,211.93,301.17,60.007,1450486803,"201051344001145","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,315366.7,315366.7,11977,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486850,45216.00
12/18/2015 20:00,2,0.000,ALERT,212.16,300.57,59.991,1450486803,"201051344000651","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,309432.3,309432.3,11952,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486852,45217.00
12/18/2015 20:00,2,0.000,ALERT,211.70,299.67,59.991,1450486803,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,567681.7,567681.7,1176,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486854,45218.00
12/18/2015 20:00,2,0.000,ALERT,212.61,299.67,59.991,1450486803,"274151322000068","219011344069620",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,475822.1,475822.1,1215,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486856,45219.00
12/18/2015 20:00,2,0.000,ALERT,211.70,301.17,59.986,1450486803,"201051344001135","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,306046.8,306046.8,11942,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450486857,45220.00
12/18/2015 20:00,2,0.000,ALERT,211.93,302.68,60.028,1450486803,"201051344000594","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,312002.2,312002.2,7294,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450486859,45221.00
12/18/2015 20:00,2,0.000,ALERT,211.93,300.87,59.949,1450486803,"201051344001203","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,312363.5,312363.5,11956,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486861,45222.00
12/18/2015 20:00,2,0.000,ALERT,211.93,300.57,60.023,1450486803,"274151322000054","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,579804.3,579804.3,1177,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486863,45223.00
12/18/2015 20:00,2,0.000,ALERT,212.61,302.07,59.991,1450486803,"201051344000867","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,301094.2,301094.2,7290,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486865,45224.00
12/18/2015 20:00,2,0.000,ALERT,211.93,301.17,59.991,1450486803,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,310514.9,310514.9,11969,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486866,45225.00
12/18/2015 20:00,2,0.000,ALERT,212.16,302.37,59.996,1450486803,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,314077.4,314077.4,7297,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450486868,45226.00
12/18/2015 20:00,2,0.000,ALERT,212.38,301.47,60.002,1450486803,"201051344000648","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,307919.7,307919.7,7291,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486870,45227.00
12/18/2015 20:00,2,0.000,ALERT,212.38,302.98,59.965,1450486803,"201051344000569","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,315489.5,315489.5,7290,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486872,45228.00
12/18/2015 20:00,2,0.000,ALERT,212.38,302.37,59.986,1450486803,"201051344000983","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,310774.4,310774.4,7298,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486874,45229.00
12/18/2015 20:00,2,0.000,ALERT,212.61,302.37,60.012,1450486803,"201051344001158","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,306338.5,306338.5,7301,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486875,45230.00
12/18/2015 20:00,2,0.000,ALERT,212.83,302.98,60.002,1450486803,"201051344000576","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,308385.2,308385.2,7298,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486877,45231.00
12/18/2015 20:00,2,0.000,ALERT,211.93,299.97,59.975,1450486803,"274151322000087","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,555274.6,555274.6,1180,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450486879,45232.00
12/18/2015 20:15,2,0.000,ALERT,212.83,302.68,59.986,1450487704,"201051344000645","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,309098.0,309098.0,7299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487706,45233.00
12/18/2015 20:15,2,0.000,ALERT,212.16,300.57,59.996,1450487704,"274151322000085","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,582531.3,582531.3,1177,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487708,45234.00
12/18/2015 20:15,2,0.000,ALERT,213.06,302.37,59.986,1450487704,"201051344000633","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,301952.8,301952.8,7303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487709,45235.00
12/18/2015 20:15,2,0.000,ALERT,212.38,302.37,59.986,1450487704,"201051344000469","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,302897.1,302897.1,7314,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487711,45236.00
12/18/2015 20:15,2,0.000,ALERT,211.70,301.47,59.949,1450487704,"201051344000646","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,307848.0,307848.0,11947,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487713,45237.00
12/18/2015 20:15,2,0.000,ALERT,211.70,300.27,59.981,1450487704,"274151322000052","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,590091.5,590091.5,1178,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487715,45238.00
12/18/2015 20:15,2,0.000,ALERT,212.16,301.77,59.975,1450487704,"201051344000585","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,312451.2,312451.2,11952,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487717,45239.00
12/18/2015 20:15,2,0.000,ALERT,212.16,302.07,59.986,1450487704,"201051344001230","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,310969.1,310969.1,11985,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450487718,45240.00
12/18/2015 20:15,2,0.000,ALERT,212.61,302.68,59.986,1450487704,"201051344000582","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,305766.3,305766.3,11946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450487720,45241.00
12/18/2015 20:15,2,0.000,ALERT,211.93,301.77,60.018,1450487704,"201051344000955","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,314647.6,314647.6,11947,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487722,45242.00
12/18/2015 20:15,2,0.000,ALERT,211.93,299.37,60.012,1450487704,"274151322000094","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,475925.2,475925.2,1216,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487724,45243.00
12/18/2015 20:15,2,0.000,ALERT,212.38,302.98,59.986,1450487704,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,316517.9,316517.9,7298,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487726,45244.00
12/18/2015 20:15,2,0.000,ALERT,211.93,302.07,59.996,1450487704,"201051344000890","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,313247.0,313247.0,11957,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487728,45245.00
12/18/2015 20:15,2,0.000,ALERT,212.16,301.77,59.996,1450487704,"201051344000438","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,314942.5,314942.5,11950,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487729,45246.00
12/18/2015 20:15,2,0.000,ALERT,212.16,300.87,59.959,1450487704,"201051344000417","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,309124.9,309124.9,11957,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450487731,45247.00
12/18/2015 20:15,2,0.000,ALERT,211.93,300.27,59.965,1450487704,"274151322000083","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,584564.0,584564.0,1181,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487733,45248.00
12/18/2015 20:15,2,0.000,ALERT,212.38,299.67,59.954,1450487704,"274151322000076","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,620867.0,620867.0,1174,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487735,45249.00
12/18/2015 20:15,2,0.000,ALERT,212.38,302.98,59.991,1450487704,"201051344000868","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,300609.1,300609.1,7300,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487737,45250.00
12/18/2015 20:15,2,0.000,ALERT,211.93,301.17,59.981,1450487704,"274151322000095","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,613816.8,613816.8,1177,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487738,45251.00
12/18/2015 20:15,2,0.000,ALERT,212.16,302.37,59.954,1450487704,"201051344000988","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,300958.8,300958.8,7299,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487740,45252.00
12/18/2015 20:15,2,0.000,ALERT,211.70,300.57,59.981,1450487704,"201051344001025","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,312976.0,312976.0,11951,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487742,45253.00
12/18/2015 20:15,2,0.000,ALERT,212.38,302.68,59.975,1450487704,"201051344000458","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,310818.5,310818.5,7305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487744,45254.00
12/18/2015 20:15,2,0.000,ALERT,213.06,302.37,59.981,1450487704,"201051344000853","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,307694.4,307694.4,7311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487746,45255.00
12/18/2015 20:15,2,0.000,ALERT,212.38,301.47,59.986,1450487704,"201051344000685","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,314588.3,314588.3,11963,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487748,45256.00
12/18/2015 20:15,2,0.000,ALERT,212.16,301.17,60.012,1450487704,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,312277.0,312277.0,11976,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487749,45257.00
12/18/2015 20:15,2,0.000,ALERT,212.38,301.77,59.975,1450487704,"201051344001145","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,315366.7,315366.7,11979,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487751,45258.00
12/18/2015 20:15,2,0.000,ALERT,212.16,300.87,59.975,1450487704,"201051344000651","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,309432.3,309432.3,11954,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487753,45259.00
12/18/2015 20:15,2,0.000,ALERT,211.70,299.67,59.981,1450487704,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,567681.7,567681.7,1178,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487755,45260.00
12/18/2015 20:15,2,0.000,ALERT,212.61,299.37,59.949,1450487704,"274151322000068","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,475822.1,475822.1,1217,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450487757,45261.00
12/18/2015 20:15,2,0.000,ALERT,211.70,301.77,59.981,1450487704,"201051344001135","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,306046.8,306046.8,11944,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487759,45262.00
12/18/2015 20:15,2,0.000,ALERT,212.16,302.98,59.949,1450487704,"201051344000594","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,312002.2,312002.2,7296,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487761,45263.00
12/18/2015 20:15,2,0.000,ALERT,212.16,301.17,59.991,1450487704,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,312363.5,312363.5,11958,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487762,45264.00
12/18/2015 20:15,2,0.000,ALERT,211.70,300.57,59.981,1450487704,"274151322000054","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,579804.3,579804.3,1179,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450487764,45265.00
12/18/2015 20:15,2,0.000,ALERT,212.61,302.07,59.970,1450487704,"201051344000867","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,301094.2,301094.2,7292,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487766,45266.00
12/18/2015 20:15,2,0.000,ALERT,211.93,301.17,59.970,1450487704,"201051344001093","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,310514.9,310514.9,11971,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487768,45267.00
12/18/2015 20:15,2,0.000,ALERT,212.38,302.68,59.970,1450487704,"201051344000900","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,314077.4,314077.4,7299,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487770,45268.00
12/18/2015 20:15,2,0.000,ALERT,212.61,301.47,59.970,1450487704,"201051344000648","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,307919.7,307919.7,7293,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487771,45269.00
12/18/2015 20:15,2,0.000,ALERT,212.61,302.98,60.012,1450487704,"201051344000569","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,315489.5,315489.5,7292,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487773,45270.00
12/18/2015 20:15,2,0.000,ALERT,212.38,302.68,59.975,1450487704,"201051344000983","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,310774.4,310774.4,7300,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487775,45271.00
12/18/2015 20:15,2,0.000,ALERT,212.61,302.37,59.991,1450487704,"201051344001158","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,306338.5,306338.5,7303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487777,45272.00
12/18/2015 20:15,2,0.000,ALERT,213.06,302.98,59.949,1450487704,"201051344000576","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,308385.2,308385.2,7300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487778,45273.00
12/18/2015 20:15,2,0.000,ALERT,211.70,298.47,59.970,1450487704,"274151322000087","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,555274.6,555274.6,1182,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450487780,45274.00
12/18/2015 20:30,2,0.000,ALERT,212.83,302.37,60.023,1450488603,"201051344000645","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,309098.0,309098.0,7301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488605,45275.00
12/18/2015 20:30,2,0.000,ALERT,211.93,299.97,59.981,1450488603,"274151322000085","219011344069620",0.00,-4.00,0,298.77,302.07,0.0,0.0,0.000,582531.3,582531.3,1179,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488607,45276.00
12/18/2015 20:30,2,0.000,ALERT,213.29,302.68,59.938,1450488603,"201051344000633","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,301952.8,301952.8,7305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488609,45277.00
12/18/2015 20:30,2,0.000,ALERT,212.61,302.68,59.986,1450488603,"201051344000469","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,302897.1,302897.1,7316,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450488610,45278.00
12/18/2015 20:30,2,0.000,ALERT,211.93,301.47,59.981,1450488603,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,307848.0,307848.0,11949,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488612,45279.00
12/18/2015 20:30,2,0.000,ALERT,211.48,300.57,59.975,1450488603,"274151322000052","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,590091.5,590091.5,1180,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488614,45280.00
12/18/2015 20:30,2,0.000,ALERT,212.16,301.77,59.954,1450488603,"201051344000585","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,312451.2,312451.2,11954,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488616,45281.00
12/18/2015 20:30,2,0.000,ALERT,212.16,302.07,59.986,1450488603,"201051344001230","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,310969.1,310969.1,11987,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488618,45282.00
12/18/2015 20:30,2,0.000,ALERT,212.61,302.37,59.954,1450488603,"201051344000582","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,305766.3,305766.3,11948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488619,45283.00
12/18/2015 20:30,2,0.000,ALERT,211.48,301.17,59.981,1450488603,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,314647.6,314647.6,11949,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450488621,45284.00
12/18/2015 20:30,2,0.000,ALERT,211.93,299.37,60.002,1450488603,"274151322000094","219011344069620",0.00,-5.50,0,298.17,301.47,0.0,0.0,0.000,475925.2,475925.2,1218,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488623,45285.00
12/18/2015 20:30,2,0.000,ALERT,212.61,303.28,59.965,1450488603,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,316517.9,316517.9,7300,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488625,45286.00
12/18/2015 20:30,2,0.000,ALERT,211.93,302.07,59.975,1450488603,"201051344000890","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,313247.0,313247.0,11959,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488627,45287.00
12/18/2015 20:30,2,0.000,ALERT,212.16,301.47,59.938,1450488603,"201051344000438","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,314942.5,314942.5,11952,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488629,45288.00
12/18/2015 20:30,2,0.000,ALERT,212.16,301.17,59.970,1450488603,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,309124.9,309124.9,11959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450488630,45289.00
12/18/2015 20:30,2,0.000,ALERT,212.16,300.27,59.981,1450488603,"274151322000083","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,584564.0,584564.0,1183,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488632,45290.00
12/18/2015 20:30,2,0.000,ALERT,212.38,299.67,59.965,1450488603,"274151322000076","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,620867.0,620867.0,1176,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450488634,45291.00
12/18/2015 20:30,2,0.000,ALERT,212.38,303.58,59.944,1450488603,"201051344000868","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,300609.1,300609.1,7302,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450488636,45292.00
12/18/2015 20:30,2,0.000,ALERT,212.16,301.17,59.981,1450488603,"274151322000095","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,613816.8,613816.8,1179,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488638,45293.00
12/18/2015 20:30,2,0.000,ALERT,212.38,302.68,59.996,1450488603,"201051344000988","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,300958.8,300958.8,7301,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488639,45294.00
12/18/2015 20:30,2,0.000,ALERT,211.70,300.27,59.986,1450488603,"201051344001025","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,312976.0,312976.0,11953,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450488641,45295.00
12/18/2015 20:30,2,0.000,ALERT,212.38,302.98,59.981,1450488603,"201051344000458","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,310818.5,310818.5,7307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488643,45296.00
12/18/2015 20:30,2,0.000,ALERT,212.83,302.37,59.975,1450488603,"201051344000853","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,307694.4,307694.4,7313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488645,45297.00
12/18/2015 20:30,2,0.000,ALERT,212.61,301.77,59.996,1450488603,"201051344000685","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,314588.3,314588.3,11965,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488647,45298.00
12/18/2015 20:30,2,0.000,ALERT,212.38,301.17,59.970,1450488603,"201051344000917","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,312277.0,312277.0,11978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488649,45299.00
12/18/2015 20:30,2,0.000,ALERT,212.38,301.77,59.991,1450488603,"201051344001145","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,315366.7,315366.7,11981,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488650,45300.00
12/18/2015 20:30,2,0.000,ALERT,212.38,301.17,59.986,1450488603,"201051344000651","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,309432.3,309432.3,11956,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450488652,45301.00
12/18/2015 20:30,2,0.000,ALERT,211.70,299.67,59.949,1450488603,"274151322000088","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,567681.7,567681.7,1180,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488654,45302.00
12/18/2015 20:30,2,0.000,ALERT,212.61,299.07,59.970,1450488603,"274151322000068","219011344069620",0.00,-3.50,0,297.87,300.87,0.0,0.0,0.000,475822.1,475822.1,1219,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488656,45303.00
12/18/2015 20:30,2,0.000,ALERT,211.70,301.47,59.986,1450488603,"201051344001135","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,306046.8,306046.8,11946,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488657,45304.00
12/18/2015 20:30,2,0.000,ALERT,212.16,302.98,60.018,1450488603,"201051344000594","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,312002.2,312002.2,7298,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488659,45305.00
12/18/2015 20:30,2,0.000,ALERT,212.16,301.17,59.975,1450488603,"201051344001203","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,312363.5,312363.5,11960,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488661,45306.00
12/18/2015 20:30,2,0.000,ALERT,211.93,300.57,59.996,1450488603,"274151322000054","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,579804.3,579804.3,1181,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488663,45307.00
12/18/2015 20:30,2,0.000,ALERT,212.83,302.07,59.986,1450488603,"201051344000867","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,301094.2,301094.2,7294,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488665,45308.00
12/18/2015 20:30,2,0.000,ALERT,212.38,302.07,59.996,1450488603,"201051344001093","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,310514.9,310514.9,11973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488667,45309.00
12/18/2015 20:30,2,0.000,ALERT,212.61,302.68,60.002,1450488603,"201051344000900","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,314077.4,314077.4,7301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488669,45310.00
12/18/2015 20:30,2,0.000,ALERT,212.61,302.07,60.039,1450488603,"201051344000648","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,307919.7,307919.7,7295,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488670,45311.00
12/18/2015 20:30,2,0.000,ALERT,212.61,303.28,59.965,1450488603,"201051344000569","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,315489.5,315489.5,7294,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488672,45312.00
12/18/2015 20:30,2,0.000,ALERT,212.61,302.68,59.991,1450488603,"201051344000983","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,310774.4,310774.4,7302,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450488674,45313.00
