ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 20:30,2,0.000,ALERT,212.61,302.37,59.965,1450488603,"201051344001158","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,306338.5,306338.5,7305,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488676,45314.00
12/18/2015 20:30,2,0.000,ALERT,213.06,302.98,60.007,1450488603,"201051344000576","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,308385.2,308385.2,7302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488678,45315.00
12/18/2015 20:30,2,0.000,ALERT,211.93,299.07,60.002,1450488603,"274151322000087","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,555274.6,555274.6,1184,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450488680,45316.00
12/18/2015 20:45,2,0.000,ALERT,213.06,302.98,59.981,1450489503,"201051344000645","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,309098.0,309098.0,7303,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489505,45317.00
12/18/2015 20:45,2,0.000,ALERT,211.70,299.97,59.949,1450489503,"274151322000085","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,582531.3,582531.3,1181,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489507,45318.00
12/18/2015 20:45,2,0.000,ALERT,213.06,302.37,59.975,1450489503,"201051344000633","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,301952.8,301952.8,7307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450489508,45319.00
12/18/2015 20:45,2,0.000,ALERT,212.61,302.68,59.970,1450489503,"201051344000469","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,302897.1,302897.1,7318,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489510,45320.00
12/18/2015 20:45,2,0.000,ALERT,211.93,301.77,59.928,1450489503,"201051344000646","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,307848.0,307848.0,11951,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489512,45321.00
12/18/2015 20:45,2,0.000,ALERT,211.48,300.27,59.970,1450489503,"274151322000052","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,590091.5,590091.5,1182,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489514,45322.00
12/18/2015 20:45,2,0.000,ALERT,212.38,302.07,59.975,1450489503,"201051344000585","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,312451.2,312451.2,11956,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450489516,45323.00
12/18/2015 20:45,2,0.000,ALERT,212.16,302.07,59.975,1450489503,"201051344001230","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,310969.1,310969.1,11989,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489518,45324.00
12/18/2015 20:45,2,0.000,ALERT,212.83,302.68,59.981,1450489503,"201051344000582","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,305766.3,305766.3,11950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489520,45325.00
12/18/2015 20:45,2,0.000,ALERT,211.70,301.47,60.007,1450489503,"201051344000955","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,314647.6,314647.6,11951,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489521,45326.00
12/18/2015 20:45,2,0.000,ALERT,211.70,299.67,59.922,1450489503,"274151322000094","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,475925.2,475925.2,1220,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489523,45327.00
12/18/2015 20:45,2,0.000,ALERT,212.38,302.98,59.970,1450489503,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,316517.9,316517.9,7302,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489525,45328.00
12/18/2015 20:45,2,0.000,ALERT,211.93,302.07,59.970,1450489503,"201051344000890","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,313247.0,313247.0,11961,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489527,45329.00
12/18/2015 20:45,2,0.000,ALERT,212.38,301.77,59.970,1450489503,"201051344000438","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,314942.5,314942.5,11954,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489529,45330.00
12/18/2015 20:45,2,0.000,ALERT,212.38,301.17,59.928,1450489503,"201051344000417","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,309124.9,309124.9,11961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450489530,45331.00
12/18/2015 20:45,2,0.000,ALERT,211.70,300.57,59.949,1450489503,"274151322000083","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,584564.0,584564.0,1185,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489532,45332.00
12/18/2015 20:45,2,0.000,ALERT,212.38,299.97,59.970,1450489503,"274151322000076","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,620867.0,620867.0,1178,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450489534,45333.00
12/18/2015 20:45,2,0.000,ALERT,212.38,303.28,59.965,1450489503,"201051344000868","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,300609.1,300609.1,7304,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489536,45334.00
12/18/2015 20:45,2,0.000,ALERT,211.48,301.17,59.965,1450489503,"274151322000095","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,613816.8,613816.8,1181,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489538,45335.00
12/18/2015 20:45,2,0.000,ALERT,212.16,302.37,59.954,1450489503,"201051344000988","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,300958.8,300958.8,7303,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450489539,45336.00
12/18/2015 20:45,2,0.000,ALERT,211.93,300.87,59.996,1450489503,"201051344001025","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,312976.0,312976.0,11955,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489541,45337.00
12/18/2015 20:45,2,0.000,ALERT,212.16,302.98,59.975,1450489503,"201051344000458","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,310818.5,310818.5,7309,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489543,45338.00
12/18/2015 20:45,2,0.000,ALERT,213.06,302.68,59.975,1450489503,"201051344000853","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,307694.4,307694.4,7315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489545,45339.00
12/18/2015 20:45,2,0.000,ALERT,212.38,301.47,59.975,1450489503,"201051344000685","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,314588.3,314588.3,11967,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450489547,45340.00
12/18/2015 20:45,2,0.000,ALERT,212.38,301.17,59.986,1450489503,"201051344000917","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,312277.0,312277.0,11980,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489548,45341.00
12/18/2015 20:45,2,0.000,ALERT,212.61,302.07,59.965,1450489503,"201051344001145","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,315366.7,315366.7,11983,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450489550,45342.00
12/18/2015 20:45,2,0.000,ALERT,212.38,301.17,59.986,1450489503,"201051344000651","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,309432.3,309432.3,11958,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489552,45343.00
12/18/2015 20:45,2,0.000,ALERT,211.48,300.27,59.975,1450489503,"274151322000088","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,567681.7,567681.7,1182,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489554,45344.00
12/18/2015 20:45,2,0.000,ALERT,212.61,299.67,59.986,1450489503,"274151322000068","219011344069620",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,475822.1,475822.1,1221,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489555,45345.00
12/18/2015 20:45,2,0.000,ALERT,211.93,302.07,59.986,1450489503,"201051344001135","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,306046.8,306046.8,11948,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489557,45346.00
12/18/2015 20:45,2,0.000,ALERT,212.16,303.28,59.981,1450489503,"201051344000594","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,312002.2,312002.2,7300,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489559,45347.00
12/18/2015 20:45,2,0.000,ALERT,212.16,301.17,59.986,1450489503,"201051344001203","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,312363.5,312363.5,11962,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450489561,45348.00
12/18/2015 20:45,2,0.000,ALERT,211.70,300.87,59.981,1450489503,"274151322000054","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,579804.3,579804.3,1183,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489563,45349.00
12/18/2015 20:45,2,0.000,ALERT,212.83,302.37,59.986,1450489503,"201051344000867","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,301094.2,301094.2,7296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489565,45350.00
12/18/2015 20:45,2,0.000,ALERT,212.38,301.47,59.975,1450489503,"201051344001093","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,310514.9,310514.9,11975,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489567,45351.00
12/18/2015 20:45,2,0.000,ALERT,212.38,302.68,59.975,1450489503,"201051344000900","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,314077.4,314077.4,7303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489568,45352.00
12/18/2015 20:45,2,0.000,ALERT,212.83,301.77,60.028,1450489503,"201051344000648","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,307919.7,307919.7,7297,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489570,45353.00
12/18/2015 20:45,2,0.000,ALERT,212.83,303.58,59.949,1450489503,"201051344000569","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,315489.5,315489.5,7296,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489572,45354.00
12/18/2015 20:45,2,0.000,ALERT,212.38,302.98,59.975,1450489503,"201051344000983","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,310774.4,310774.4,7304,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489574,45355.00
12/18/2015 20:45,2,0.000,ALERT,212.61,302.68,60.007,1450489503,"201051344001158","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,306338.5,306338.5,7307,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489576,45356.00
12/18/2015 20:45,2,0.000,ALERT,213.06,303.28,59.996,1450489503,"201051344000576","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,308385.2,308385.2,7304,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450489577,45357.00
12/18/2015 20:45,2,0.000,ALERT,211.93,299.67,59.975,1450489503,"274151322000087","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,555274.6,555274.6,1186,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450489579,45358.00
12/18/2015 21:00,2,0.000,ALERT,213.06,302.68,59.954,1450490404,"201051344000645","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,309098.0,309098.0,7305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450490406,45359.00
12/18/2015 21:00,2,0.000,ALERT,212.16,300.57,59.959,1450490404,"274151322000085","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,582531.3,582531.3,1183,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490408,45360.00
12/18/2015 21:00,2,0.000,ALERT,213.29,302.68,59.954,1450490404,"201051344000633","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,301952.8,301952.8,7309,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490410,45361.00
12/18/2015 21:00,2,0.000,ALERT,212.83,302.68,59.959,1450490404,"201051344000469","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,302897.1,302897.1,7320,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490411,45362.00
12/18/2015 21:00,2,0.000,ALERT,212.16,302.37,59.965,1450490404,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,307848.0,307848.0,11953,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490413,45363.00
12/18/2015 21:00,2,0.000,ALERT,211.70,299.97,59.965,1450490404,"274151322000052","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,590091.5,590091.5,1184,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490415,45364.00
12/18/2015 21:00,2,0.000,ALERT,212.38,302.68,59.975,1450490404,"201051344000585","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,312451.2,312451.2,11958,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490417,45365.00
12/18/2015 21:00,2,0.000,ALERT,212.38,302.98,59.959,1450490404,"201051344001230","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,310969.1,310969.1,11991,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490419,45366.00
12/18/2015 21:00,2,0.000,ALERT,212.83,303.28,59.981,1450490404,"201051344000582","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,305766.3,305766.3,11952,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450490421,45367.00
12/18/2015 21:00,2,0.000,ALERT,211.93,302.37,59.996,1450490404,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,314647.6,314647.6,11953,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490422,45368.00
12/18/2015 21:00,2,0.000,ALERT,211.93,299.37,59.986,1450490404,"274151322000094","219011344069620",0.00,-5.50,0,298.17,301.47,0.0,0.0,0.000,475925.2,475925.2,1222,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490424,45369.00
12/18/2015 21:00,2,0.000,ALERT,212.61,303.28,59.970,1450490404,"201051344000579","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,316517.9,316517.9,7304,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450490426,45370.00
12/18/2015 21:00,2,0.000,ALERT,212.16,302.37,60.018,1450490404,"201051344000890","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,313247.0,313247.0,11963,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490428,45371.00
12/18/2015 21:00,2,0.000,ALERT,212.61,302.07,59.959,1450490404,"201051344000438","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,314942.5,314942.5,11956,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490430,45372.00
12/18/2015 21:00,2,0.000,ALERT,212.61,301.77,59.970,1450490404,"201051344000417","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,309124.9,309124.9,11963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490432,45373.00
12/18/2015 21:00,2,0.000,ALERT,212.16,301.17,59.954,1450490404,"274151322000083","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,584564.0,584564.0,1187,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490433,45374.00
12/18/2015 21:00,2,0.000,ALERT,212.61,299.67,59.959,1450490404,"274151322000076","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,620867.0,620867.0,1180,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490435,45375.00
12/18/2015 21:00,2,0.000,ALERT,212.61,303.28,59.959,1450490404,"201051344000868","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,300609.1,300609.1,7306,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490437,45376.00
12/18/2015 21:00,2,0.000,ALERT,212.16,301.47,59.965,1450490404,"274151322000095","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,613816.8,613816.8,1183,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490439,45377.00
12/18/2015 21:00,2,0.000,ALERT,212.38,302.37,59.954,1450490404,"201051344000988","219011344069620",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,300958.8,300958.8,7305,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490441,45378.00
12/18/2015 21:00,2,0.000,ALERT,212.16,301.47,59.970,1450490404,"201051344001025","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,312976.0,312976.0,11957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490442,45379.00
12/18/2015 21:00,2,0.000,ALERT,212.61,302.98,59.996,1450490404,"201051344000458","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,310818.5,310818.5,7311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490444,45380.00
12/18/2015 21:00,2,0.000,ALERT,213.29,302.68,59.970,1450490404,"201051344000853","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,307694.4,307694.4,7317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490446,45381.00
12/18/2015 21:00,2,0.000,ALERT,212.83,302.37,59.944,1450490404,"201051344000685","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,314588.3,314588.3,11969,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450490448,45382.00
12/18/2015 21:00,2,0.000,ALERT,212.83,302.07,59.970,1450490404,"201051344000917","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,312277.0,312277.0,11982,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490449,45383.00
12/18/2015 21:00,2,0.000,ALERT,212.83,302.68,59.917,1450490404,"201051344001145","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,315366.7,315366.7,11985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490451,45384.00
12/18/2015 21:00,2,0.000,ALERT,212.38,301.77,59.965,1450490404,"201051344000651","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,309432.3,309432.3,11960,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490453,45385.00
12/18/2015 21:00,2,0.000,ALERT,211.93,300.57,59.959,1450490404,"274151322000088","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,567681.7,567681.7,1184,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490455,45386.00
12/18/2015 21:00,2,0.000,ALERT,212.83,299.67,59.959,1450490404,"274151322000068","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,475822.1,475822.1,1223,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490457,45387.00
12/18/2015 21:00,2,0.000,ALERT,212.16,302.68,59.965,1450490404,"201051344001135","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,306046.8,306046.8,11950,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490459,45388.00
12/18/2015 21:00,2,0.000,ALERT,212.38,303.28,59.996,1450490404,"201051344000594","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,312002.2,312002.2,7302,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490460,45389.00
12/18/2015 21:00,2,0.000,ALERT,212.61,302.07,59.970,1450490404,"201051344001203","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,312363.5,312363.5,11964,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490462,45390.00
12/18/2015 21:00,2,0.000,ALERT,211.93,300.57,59.970,1450490404,"274151322000054","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,579804.3,579804.3,1185,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490464,45391.00
12/18/2015 21:00,2,0.000,ALERT,213.06,302.37,59.954,1450490404,"201051344000867","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,301094.2,301094.2,7298,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490466,45392.00
12/18/2015 21:00,2,0.000,ALERT,212.61,302.37,59.975,1450490404,"201051344001093","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,310514.9,310514.9,11977,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490468,45393.00
12/18/2015 21:00,2,0.000,ALERT,212.38,302.37,60.002,1450490404,"201051344000900","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,314077.4,314077.4,7305,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490469,45394.00
12/18/2015 21:00,2,0.000,ALERT,212.83,302.07,59.970,1450490404,"201051344000648","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,307919.7,307919.7,7299,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490471,45395.00
12/18/2015 21:00,2,0.000,ALERT,212.83,303.28,59.970,1450490404,"201051344000569","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,315489.5,315489.5,7298,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490473,45396.00
12/18/2015 21:00,2,0.000,ALERT,212.61,302.68,59.965,1450490404,"201051344000983","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,310774.4,310774.4,7306,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490475,45397.00
12/18/2015 21:00,2,0.000,ALERT,212.83,302.68,59.970,1450490404,"201051344001158","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,306338.5,306338.5,7309,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490477,45398.00
12/18/2015 21:00,2,0.000,ALERT,213.29,303.28,59.975,1450490404,"201051344000576","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,308385.2,308385.2,7306,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490479,45399.00
12/18/2015 21:00,2,0.000,ALERT,211.93,299.37,59.949,1450490404,"274151322000087","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,555274.6,555274.6,1188,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450490481,45400.00
12/18/2015 21:15,2,0.000,ALERT,212.83,302.07,59.970,1450491303,"201051344000645","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,309098.0,309098.0,7307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450491305,45401.00
12/18/2015 21:15,2,0.000,ALERT,211.70,300.27,59.965,1450491303,"274151322000085","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,582531.3,582531.3,1185,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491307,45402.00
12/18/2015 21:15,2,0.000,ALERT,213.06,302.07,60.002,1450491303,"201051344000633","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,301952.8,301952.8,7311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491309,45403.00
12/18/2015 21:15,2,0.000,ALERT,212.61,302.37,59.981,1450491303,"201051344000469","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,302897.1,302897.1,7322,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491311,45404.00
12/18/2015 21:15,2,0.000,ALERT,211.93,301.77,59.970,1450491303,"201051344000646","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,307848.0,307848.0,11955,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491313,45405.00
12/18/2015 21:15,2,0.000,ALERT,211.48,299.97,59.959,1450491303,"274151322000052","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,590091.5,590091.5,1186,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491315,45406.00
12/18/2015 21:15,2,0.000,ALERT,212.61,302.07,59.970,1450491303,"201051344000585","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,312451.2,312451.2,11960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491316,45407.00
12/18/2015 21:15,2,0.000,ALERT,212.16,301.77,59.991,1450491303,"201051344001230","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,310969.1,310969.1,11993,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491318,45408.00
12/18/2015 21:15,2,0.000,ALERT,212.83,302.37,59.996,1450491303,"201051344000582","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,305766.3,305766.3,11954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491320,45409.00
12/18/2015 21:15,2,0.000,ALERT,211.93,301.77,59.959,1450491303,"201051344000955","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,314647.6,314647.6,11955,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491322,45410.00
12/18/2015 21:15,2,0.000,ALERT,211.93,299.67,59.991,1450491303,"274151322000094","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,475925.2,475925.2,1224,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491324,45411.00
12/18/2015 21:15,2,0.000,ALERT,212.38,302.98,59.970,1450491303,"201051344000579","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,316517.9,316517.9,7306,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491326,45412.00
12/18/2015 21:15,2,0.000,ALERT,212.16,301.77,59.975,1450491303,"201051344000890","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,313247.0,313247.0,11965,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491327,45413.00
12/18/2015 21:15,2,0.000,ALERT,212.38,301.77,59.975,1450491303,"201051344000438","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,314942.5,314942.5,11958,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450491329,45414.00
12/18/2015 21:15,2,0.000,ALERT,212.61,301.17,59.965,1450491303,"201051344000417","219011344069620",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,309124.9,309124.9,11965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491331,45415.00
12/18/2015 21:15,2,0.000,ALERT,211.93,299.67,59.965,1450491303,"274151322000083","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,584564.0,584564.0,1189,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450491333,45416.00
12/18/2015 21:15,2,0.000,ALERT,212.61,299.97,59.965,1450491303,"274151322000076","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,620867.0,620867.0,1182,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491335,45417.00
12/18/2015 21:15,2,0.000,ALERT,212.61,303.28,60.012,1450491303,"201051344000868","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,300609.1,300609.1,7308,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491336,45418.00
12/18/2015 21:15,2,0.000,ALERT,211.93,301.17,59.965,1450491303,"274151322000095","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,613816.8,613816.8,1185,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491338,45419.00
12/18/2015 21:15,2,0.000,ALERT,212.16,302.37,59.975,1450491303,"201051344000988","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,300958.8,300958.8,7307,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491340,45420.00
12/18/2015 21:15,2,0.000,ALERT,211.93,300.57,59.970,1450491303,"201051344001025","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,312976.0,312976.0,11959,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491342,45421.00
12/18/2015 21:15,2,0.000,ALERT,212.16,302.68,59.965,1450491303,"201051344000458","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,310818.5,310818.5,7313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491344,45422.00
12/18/2015 21:15,2,0.000,ALERT,213.06,302.07,59.986,1450491303,"201051344000853","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,307694.4,307694.4,7319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491346,45423.00
12/18/2015 21:15,2,0.000,ALERT,212.61,301.47,59.965,1450491303,"201051344000685","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,314588.3,314588.3,11971,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491347,45424.00
12/18/2015 21:15,2,0.000,ALERT,212.38,301.17,59.933,1450491303,"201051344000917","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,312277.0,312277.0,11984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491349,45425.00
12/18/2015 21:15,2,0.000,ALERT,212.38,301.47,59.975,1450491303,"201051344001145","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,315366.7,315366.7,11987,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491351,45426.00
12/18/2015 21:15,2,0.000,ALERT,212.16,300.87,60.007,1450491303,"201051344000651","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,309432.3,309432.3,11962,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491353,45427.00
12/18/2015 21:15,2,0.000,ALERT,211.48,299.67,59.975,1450491303,"274151322000088","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,567681.7,567681.7,1186,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491355,45428.00
12/18/2015 21:15,2,0.000,ALERT,212.38,299.67,59.959,1450491303,"274151322000068","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,475822.1,475822.1,1225,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491357,45429.00
12/18/2015 21:15,2,0.000,ALERT,211.93,301.47,59.991,1450491303,"201051344001135","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,306046.8,306046.8,11952,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450491358,45430.00
12/18/2015 21:15,2,0.000,ALERT,212.16,302.98,59.965,1450491303,"201051344000594","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,312002.2,312002.2,7304,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450491360,45431.00
12/18/2015 21:15,2,0.000,ALERT,212.38,301.17,59.970,1450491303,"201051344001203","219011344069620",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,312363.5,312363.5,11966,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491362,45432.00
12/18/2015 21:15,2,0.000,ALERT,211.70,299.97,59.965,1450491303,"274151322000054","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,579804.3,579804.3,1187,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491364,45433.00
12/18/2015 21:15,2,0.000,ALERT,212.83,302.37,59.975,1450491303,"201051344000867","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,301094.2,301094.2,7300,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491366,45434.00
12/18/2015 21:15,2,0.000,ALERT,212.16,301.47,60.018,1450491303,"201051344001093","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,310514.9,310514.9,11979,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491367,45435.00
12/18/2015 21:15,2,0.000,ALERT,212.16,302.37,59.928,1450491303,"201051344000900","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,314077.4,314077.4,7307,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491369,45436.00
12/18/2015 21:15,2,0.000,ALERT,212.61,301.47,60.002,1450491303,"201051344000648","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,307919.7,307919.7,7301,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491371,45437.00
12/18/2015 21:15,2,0.000,ALERT,212.38,302.98,60.002,1450491303,"201051344000569","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,315489.5,315489.5,7300,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491373,45438.00
12/18/2015 21:15,2,0.000,ALERT,212.16,302.37,60.007,1450491303,"201051344000983","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,310774.4,310774.4,7308,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491375,45439.00
12/18/2015 21:15,2,0.000,ALERT,212.38,302.07,59.944,1450491303,"201051344001158","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,306338.5,306338.5,7311,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491376,45440.00
12/18/2015 21:15,2,0.000,ALERT,212.83,302.68,59.975,1450491303,"201051344000576","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,308385.2,308385.2,7308,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491378,45441.00
12/18/2015 21:15,2,0.000,ALERT,211.70,298.77,59.944,1450491303,"274151322000087","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,555274.6,555274.6,1190,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450491380,45442.00
12/18/2015 21:30,2,0.000,ALERT,213.29,303.28,59.965,1450492204,"201051344000645","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,309098.0,309098.0,7309,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450492206,45443.00
12/18/2015 21:30,2,0.000,ALERT,212.38,301.17,59.959,1450492204,"274151322000085","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,582531.3,582531.3,1187,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492208,45444.00
12/18/2015 21:30,2,0.000,ALERT,213.51,302.98,59.975,1450492204,"201051344000633","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,301952.8,301952.8,7313,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492210,45445.00
12/18/2015 21:30,2,0.000,ALERT,212.83,302.98,59.975,1450492204,"201051344000469","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,302897.1,302897.1,7324,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492211,45446.00
12/18/2015 21:30,2,0.000,ALERT,212.38,302.07,59.965,1450492204,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,307848.0,307848.0,11957,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492213,45447.00
12/18/2015 21:30,2,0.000,ALERT,212.16,301.47,59.970,1450492204,"274151322000052","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,590091.5,590091.5,1188,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492215,45448.00
12/18/2015 21:30,2,0.000,ALERT,212.83,302.37,59.970,1450492204,"201051344000585","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,312451.2,312451.2,11962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492217,45449.00
12/18/2015 21:30,2,0.000,ALERT,212.61,302.68,59.975,1450492204,"201051344001230","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,310969.1,310969.1,11995,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450492219,45450.00
12/18/2015 21:30,2,0.000,ALERT,213.06,303.28,59.975,1450492204,"201051344000582","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,305766.3,305766.3,11956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492220,45451.00
12/18/2015 21:30,2,0.000,ALERT,212.16,302.37,59.975,1450492204,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,314647.6,314647.6,11957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492222,45452.00
12/18/2015 21:30,2,0.000,ALERT,212.38,300.87,59.959,1450492204,"274151322000094","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,475925.2,475925.2,1226,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450492224,45453.00
12/18/2015 21:30,2,0.000,ALERT,212.83,303.88,59.949,1450492204,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,316517.9,316517.9,7308,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492226,45454.00
12/18/2015 21:30,2,0.000,ALERT,212.38,302.68,59.975,1450492204,"201051344000890","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,313247.0,313247.0,11967,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492228,45455.00
12/18/2015 21:30,2,0.000,ALERT,212.61,302.07,59.944,1450492204,"201051344000438","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,314942.5,314942.5,11960,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492229,45456.00
12/18/2015 21:30,2,0.000,ALERT,212.83,301.77,60.007,1450492204,"201051344000417","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,309124.9,309124.9,11967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492231,45457.00
12/18/2015 21:30,2,0.000,ALERT,212.38,301.77,59.965,1450492204,"274151322000083","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,584564.0,584564.0,1191,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492233,45458.00
12/18/2015 21:30,2,0.000,ALERT,213.06,301.47,59.965,1450492204,"274151322000076","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,620867.0,620867.0,1184,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492235,45459.00
