ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 21:30,2,0.000,ALERT,212.83,303.88,59.981,1450492204,"201051344000868","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,300609.1,300609.1,7310,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492237,45460.00
12/18/2015 21:30,2,0.000,ALERT,212.61,302.98,59.970,1450492204,"274151322000095","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,613816.8,613816.8,1187,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492239,45461.00
12/18/2015 21:30,2,0.000,ALERT,212.61,302.68,59.975,1450492204,"201051344000988","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,300958.8,300958.8,7309,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492241,45462.00
12/18/2015 21:30,2,0.000,ALERT,212.38,301.17,59.981,1450492204,"201051344001025","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,312976.0,312976.0,11961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492243,45463.00
12/18/2015 21:30,2,0.000,ALERT,212.83,303.58,59.981,1450492204,"201051344000458","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,310818.5,310818.5,7315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492244,45464.00
12/18/2015 21:30,2,0.000,ALERT,213.29,302.98,59.981,1450492204,"201051344000853","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,307694.4,307694.4,7321,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492246,45465.00
12/18/2015 21:30,2,0.000,ALERT,213.06,302.07,59.975,1450492204,"201051344000685","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,314588.3,314588.3,11973,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492248,45466.00
12/18/2015 21:30,2,0.000,ALERT,212.83,301.77,60.007,1450492204,"201051344000917","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,312277.0,312277.0,11986,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492250,45467.00
12/18/2015 21:30,2,0.000,ALERT,212.83,302.37,59.970,1450492204,"201051344001145","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,315366.7,315366.7,11989,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492252,45468.00
12/18/2015 21:30,2,0.000,ALERT,212.61,301.77,59.970,1450492204,"201051344000651","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,309432.3,309432.3,11964,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492253,45469.00
12/18/2015 21:30,2,0.000,ALERT,212.16,301.77,59.981,1450492204,"274151322000088","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,567681.7,567681.7,1188,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492255,45470.00
12/18/2015 21:30,2,0.000,ALERT,213.06,300.57,59.944,1450492204,"274151322000068","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,475822.1,475822.1,1227,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492257,45471.00
12/18/2015 21:30,2,0.000,ALERT,212.16,302.07,59.970,1450492204,"201051344001135","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,306046.8,306046.8,11954,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450492259,45472.00
12/18/2015 21:30,2,0.000,ALERT,212.61,303.58,59.975,1450492204,"201051344000594","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,312002.2,312002.2,7306,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492260,45473.00
12/18/2015 21:30,2,0.000,ALERT,212.61,301.77,59.975,1450492204,"201051344001203","219011344069620",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,312363.5,312363.5,11968,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492262,45474.00
12/18/2015 21:30,2,0.000,ALERT,212.38,301.77,59.933,1450492204,"274151322000054","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,579804.3,579804.3,1189,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492264,45475.00
12/18/2015 21:30,2,0.000,ALERT,213.29,302.68,59.970,1450492204,"201051344000867","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,301094.2,301094.2,7302,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492266,45476.00
12/18/2015 21:30,2,0.000,ALERT,212.61,301.77,60.023,1450492204,"201051344001093","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,310514.9,310514.9,11981,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492268,45477.00
12/18/2015 21:30,2,0.000,ALERT,212.83,303.28,59.970,1450492204,"201051344000900","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,314077.4,314077.4,7309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492270,45478.00
12/18/2015 21:30,2,0.000,ALERT,213.06,302.68,60.002,1450492204,"201051344000648","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,307919.7,307919.7,7303,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492272,45479.00
12/18/2015 21:30,2,0.000,ALERT,213.06,303.88,59.991,1450492204,"201051344000569","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,315489.5,315489.5,7302,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492273,45480.00
12/18/2015 21:30,2,0.000,ALERT,212.83,303.28,59.986,1450492204,"201051344000983","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,310774.4,310774.4,7310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492275,45481.00
12/18/2015 21:30,2,0.000,ALERT,212.83,302.98,60.007,1450492204,"201051344001158","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,306338.5,306338.5,7313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450492277,45482.00
12/18/2015 21:30,2,0.000,ALERT,213.29,303.58,59.981,1450492204,"201051344000576","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,308385.2,308385.2,7310,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450492279,45483.00
12/18/2015 21:30,2,0.000,ALERT,212.38,300.57,59.975,1450492204,"274151322000087","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,555274.6,555274.6,1192,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450492281,45484.00
12/18/2015 21:45,2,0.000,ALERT,213.51,303.88,59.970,1450493104,"201051344000645","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,309098.0,309098.0,7311,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493106,45485.00
12/18/2015 21:45,2,0.000,ALERT,212.38,300.57,59.981,1450493104,"274151322000085","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,582531.3,582531.3,1189,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493108,45486.00
12/18/2015 21:45,2,0.000,ALERT,213.74,303.28,59.986,1450493104,"201051344000633","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,301952.8,301952.8,7315,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493110,45487.00
12/18/2015 21:45,2,0.000,ALERT,213.06,303.58,59.949,1450493104,"201051344000469","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,302897.1,302897.1,7326,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493112,45488.00
12/18/2015 21:45,2,0.000,ALERT,212.61,302.68,59.949,1450493104,"201051344000646","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,307848.0,307848.0,11959,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493114,45489.00
12/18/2015 21:45,2,0.000,ALERT,212.16,301.17,59.991,1450493104,"274151322000052","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,590091.5,590091.5,1190,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493116,45490.00
12/18/2015 21:45,2,0.000,ALERT,212.83,302.37,59.970,1450493104,"201051344000585","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,312451.2,312451.2,11964,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493117,45491.00
12/18/2015 21:45,2,0.000,ALERT,212.83,302.98,59.965,1450493104,"201051344001230","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,310969.1,310969.1,11997,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493119,45492.00
12/18/2015 21:45,2,0.000,ALERT,213.29,303.28,59.938,1450493104,"201051344000582","219011344069620",0.00,-6.00,0,301.47,304.78,0.0,0.0,0.000,305766.3,305766.3,11958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493121,45493.00
12/18/2015 21:45,2,0.000,ALERT,212.38,302.37,59.965,1450493104,"201051344000955","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,314647.6,314647.6,11959,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493123,45494.00
12/18/2015 21:45,2,0.000,ALERT,212.38,299.97,60.002,1450493104,"274151322000094","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,475925.2,475925.2,1228,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493125,45495.00
12/18/2015 21:45,2,0.000,ALERT,212.83,304.18,59.965,1450493104,"201051344000579","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,316517.9,316517.9,7310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493126,45496.00
12/18/2015 21:45,2,0.000,ALERT,212.61,302.68,59.975,1450493104,"201051344000890","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,313247.0,313247.0,11969,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493128,45497.00
12/18/2015 21:45,2,0.000,ALERT,212.83,302.37,59.917,1450493104,"201051344000438","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,314942.5,314942.5,11962,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493130,45498.00
12/18/2015 21:45,2,0.000,ALERT,213.06,302.07,59.965,1450493104,"201051344000417","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,309124.9,309124.9,11969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493132,45499.00
12/18/2015 21:45,2,0.000,ALERT,212.38,301.17,59.965,1450493104,"274151322000083","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,584564.0,584564.0,1193,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493133,45500.00
12/18/2015 21:45,2,0.000,ALERT,212.83,300.27,59.954,1450493104,"274151322000076","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,620867.0,620867.0,1186,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493135,45501.00
12/18/2015 21:45,2,0.000,ALERT,212.83,303.88,59.959,1450493104,"201051344000868","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,300609.1,300609.1,7312,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493137,45502.00
12/18/2015 21:45,2,0.000,ALERT,212.38,301.17,59.965,1450493104,"274151322000095","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,613816.8,613816.8,1189,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493139,45503.00
12/18/2015 21:45,2,0.000,ALERT,212.61,302.98,59.970,1450493104,"201051344000988","219011344069620",0.00,-5.00,0,299.07,304.78,0.0,0.0,0.000,300958.8,300958.8,7311,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450493141,45504.00
12/18/2015 21:45,2,0.000,ALERT,212.61,301.17,59.981,1450493104,"201051344001025","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,312976.0,312976.0,11963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493143,45505.00
12/18/2015 21:45,2,0.000,ALERT,212.83,303.58,59.959,1450493104,"201051344000458","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,310818.5,310818.5,7317,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493144,45506.00
12/18/2015 21:45,2,0.000,ALERT,213.51,302.98,59.986,1450493104,"201051344000853","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,307694.4,307694.4,7323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493146,45507.00
12/18/2015 21:45,2,0.000,ALERT,213.29,302.68,59.965,1450493104,"201051344000685","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,314588.3,314588.3,11975,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493148,45508.00
12/18/2015 21:45,2,0.000,ALERT,212.83,301.77,59.975,1450493104,"201051344000917","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,312277.0,312277.0,11988,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450493150,45509.00
12/18/2015 21:45,2,0.000,ALERT,213.06,302.37,59.981,1450493104,"201051344001145","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,315366.7,315366.7,11991,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493152,45510.00
12/18/2015 21:45,2,0.000,ALERT,212.83,301.77,59.970,1450493104,"201051344000651","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,309432.3,309432.3,11966,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493154,45511.00
12/18/2015 21:45,2,0.000,ALERT,211.93,300.87,59.959,1450493104,"274151322000088","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,567681.7,567681.7,1190,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450493155,45512.00
12/18/2015 21:45,2,0.000,ALERT,213.06,299.67,59.975,1450493104,"274151322000068","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,475822.1,475822.1,1229,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493157,45513.00
12/18/2015 21:45,2,0.000,ALERT,212.38,302.37,59.970,1450493104,"201051344001135","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,306046.8,306046.8,11956,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493159,45514.00
12/18/2015 21:45,2,0.000,ALERT,212.61,304.18,59.970,1450493104,"201051344000594","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,312002.2,312002.2,7308,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450493161,45515.00
12/18/2015 21:45,2,0.000,ALERT,212.83,301.77,59.970,1450493104,"201051344001203","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,312363.5,312363.5,11970,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493162,45516.00
12/18/2015 21:45,2,0.000,ALERT,212.16,301.17,59.965,1450493104,"274151322000054","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,579804.3,579804.3,1191,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493164,45517.00
12/18/2015 21:45,2,0.000,ALERT,213.29,302.98,59.970,1450493104,"201051344000867","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,301094.2,301094.2,7304,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493166,45518.00
12/18/2015 21:45,2,0.000,ALERT,212.61,302.37,59.970,1450493104,"201051344001093","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,310514.9,310514.9,11983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493168,45519.00
12/18/2015 21:45,2,0.000,ALERT,212.83,303.28,59.944,1450493104,"201051344000900","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,314077.4,314077.4,7311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493170,45520.00
12/18/2015 21:45,2,0.000,ALERT,213.29,302.98,59.938,1450493104,"201051344000648","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,307919.7,307919.7,7305,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450493172,45521.00
12/18/2015 21:45,2,0.000,ALERT,213.06,304.18,59.965,1450493104,"201051344000569","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,315489.5,315489.5,7304,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493174,45522.00
12/18/2015 21:45,2,0.000,ALERT,212.83,303.28,59.970,1450493104,"201051344000983","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,310774.4,310774.4,7312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493176,45523.00
12/18/2015 21:45,2,0.000,ALERT,213.06,303.28,59.975,1450493104,"201051344001158","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,306338.5,306338.5,7315,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493177,45524.00
12/18/2015 21:45,2,0.000,ALERT,213.51,303.58,59.970,1450493104,"201051344000576","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,308385.2,308385.2,7312,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493179,45525.00
12/18/2015 21:45,2,0.000,ALERT,212.16,299.37,59.917,1450493104,"274151322000087","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,555274.6,555274.6,1194,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450493181,45526.00
12/18/2015 22:00,2,0.000,ALERT,213.74,303.28,60.002,1450494004,"201051344000645","219011344069620",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,309098.0,309098.0,7313,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494006,45527.00
12/18/2015 22:00,2,0.000,ALERT,212.61,300.57,59.996,1450494004,"274151322000085","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,582531.3,582531.3,1191,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494008,45528.00
12/18/2015 22:00,2,0.000,ALERT,214.19,303.28,60.002,1450494004,"201051344000633","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,301952.8,301952.8,7317,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494010,45529.00
12/18/2015 22:00,2,0.000,ALERT,213.51,303.58,60.007,1450494004,"201051344000469","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,302897.1,302897.1,7328,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494012,45530.00
12/18/2015 22:00,2,0.000,ALERT,213.06,302.98,59.996,1450494004,"201051344000646","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,307848.0,307848.0,11961,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494013,45531.00
12/18/2015 22:00,2,0.000,ALERT,212.38,300.57,60.012,1450494004,"274151322000052","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,590091.5,590091.5,1192,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494015,45532.00
12/18/2015 22:00,2,0.000,ALERT,213.29,303.58,59.975,1450494004,"201051344000585","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,312451.2,312451.2,11966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494017,45533.00
12/18/2015 22:00,2,0.000,ALERT,213.51,303.88,60.002,1450494004,"201051344001230","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,310969.1,310969.1,11999,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494019,45534.00
12/18/2015 22:00,2,0.000,ALERT,213.74,304.18,60.007,1450494004,"201051344000582","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,305766.3,305766.3,11960,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494021,45535.00
12/18/2015 22:00,2,0.000,ALERT,212.83,302.98,60.012,1450494004,"201051344000955","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,314647.6,314647.6,11961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494022,45536.00
12/18/2015 22:00,2,0.000,ALERT,212.61,300.27,60.034,1450494004,"274151322000094","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,475925.2,475925.2,1230,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494024,45537.00
12/18/2015 22:00,2,0.000,ALERT,213.51,304.78,59.996,1450494004,"201051344000579","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,316517.9,316517.9,7312,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494026,45538.00
12/18/2015 22:00,2,0.000,ALERT,213.29,303.58,59.991,1450494004,"201051344000890","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,313247.0,313247.0,11971,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494028,45539.00
12/18/2015 22:00,2,0.000,ALERT,213.51,303.28,60.007,1450494004,"201051344000438","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,314942.5,314942.5,11964,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494030,45540.00
12/18/2015 22:00,2,0.000,ALERT,213.51,302.37,59.996,1450494004,"201051344000417","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,309124.9,309124.9,11971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494032,45541.00
12/18/2015 22:00,2,0.000,ALERT,212.83,300.87,59.996,1450494004,"274151322000083","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,584564.0,584564.0,1195,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494034,45542.00
12/18/2015 22:00,2,0.000,ALERT,213.29,300.87,59.996,1450494004,"274151322000076","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,620867.0,620867.0,1188,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494035,45543.00
12/18/2015 22:00,2,0.000,ALERT,213.29,304.78,60.023,1450494004,"201051344000868","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,300609.1,300609.1,7314,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494037,45544.00
12/18/2015 22:00,2,0.000,ALERT,212.61,301.77,60.002,1450494004,"274151322000095","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,613816.8,613816.8,1191,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494039,45545.00
12/18/2015 22:00,2,0.000,ALERT,213.06,303.58,60.018,1450494004,"201051344000988","219011344069620",0.00,-5.00,0,298.47,305.38,0.0,0.0,0.000,300958.8,300958.8,7313,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494041,45546.00
12/18/2015 22:00,2,0.000,ALERT,213.29,302.37,60.002,1450494004,"201051344001025","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,312976.0,312976.0,11965,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494043,45547.00
12/18/2015 22:00,2,0.000,ALERT,213.29,303.88,59.991,1450494004,"201051344000458","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,310818.5,310818.5,7319,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494044,45548.00
12/18/2015 22:00,2,0.000,ALERT,213.96,303.58,59.996,1450494004,"201051344000853","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,307694.4,307694.4,7325,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494046,45549.00
12/18/2015 22:00,2,0.000,ALERT,213.74,303.28,60.028,1450494004,"201051344000685","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,314588.3,314588.3,11977,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494048,45550.00
12/18/2015 22:00,2,0.000,ALERT,213.51,302.98,59.986,1450494004,"201051344000917","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,312277.0,312277.0,11990,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494050,45551.00
12/18/2015 22:00,2,0.000,ALERT,213.74,303.58,59.986,1450494004,"201051344001145","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,315366.7,315366.7,11993,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494052,45552.00
12/18/2015 22:00,2,0.000,ALERT,213.51,302.68,60.002,1450494004,"201051344000651","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,309432.3,309432.3,11968,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494053,45553.00
12/18/2015 22:00,2,0.000,ALERT,212.16,300.27,59.996,1450494004,"274151322000088","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,567681.7,567681.7,1192,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494055,45554.00
12/18/2015 22:00,2,0.000,ALERT,213.29,300.27,59.986,1450494004,"274151322000068","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,475822.1,475822.1,1231,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494057,45555.00
12/18/2015 22:00,2,0.000,ALERT,213.29,303.28,59.986,1450494004,"201051344001135","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,306046.8,306046.8,11958,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494059,45556.00
12/18/2015 22:00,2,0.000,ALERT,213.06,304.48,59.944,1450494004,"201051344000594","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,312002.2,312002.2,7310,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494061,45557.00
12/18/2015 22:00,2,0.000,ALERT,213.29,302.98,59.991,1450494004,"201051344001203","219011344069620",0.00,-5.50,0,300.27,305.98,0.0,0.0,0.000,312363.5,312363.5,11972,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494063,45558.00
12/18/2015 22:00,2,0.000,ALERT,212.61,301.77,59.981,1450494004,"274151322000054","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,579804.3,579804.3,1193,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494064,45559.00
12/18/2015 22:00,2,0.000,ALERT,213.51,303.58,59.986,1450494004,"201051344000867","219011344069620",0.00,-3.50,0,299.97,305.98,0.0,0.0,0.000,301094.2,301094.2,7306,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494066,45560.00
12/18/2015 22:00,2,0.000,ALERT,213.29,303.28,60.034,1450494004,"201051344001093","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,310514.9,310514.9,11985,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494068,45561.00
12/18/2015 22:00,2,0.000,ALERT,213.29,303.88,59.991,1450494004,"201051344000900","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,314077.4,314077.4,7313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494070,45562.00
12/18/2015 22:00,2,0.000,ALERT,213.51,303.28,59.986,1450494004,"201051344000648","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,307919.7,307919.7,7307,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494071,45563.00
12/18/2015 22:00,2,0.000,ALERT,213.51,304.78,59.986,1450494004,"201051344000569","219011344069620",0.00,-5.00,0,301.47,306.58,0.0,0.0,0.000,315489.5,315489.5,7306,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494073,45564.00
12/18/2015 22:00,2,0.000,ALERT,213.29,304.18,59.954,1450494004,"201051344000983","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,310774.4,310774.4,7314,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494075,45565.00
12/18/2015 22:00,2,0.000,ALERT,213.51,303.88,59.933,1450494004,"201051344001158","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,306338.5,306338.5,7317,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494077,45566.00
12/18/2015 22:00,2,0.000,ALERT,213.96,304.48,59.991,1450494004,"201051344000576","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,308385.2,308385.2,7314,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494079,45567.00
12/18/2015 22:00,2,0.000,ALERT,212.83,299.97,59.981,1450494004,"274151322000087","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,555274.6,555274.6,1196,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494080,45568.00
12/18/2015 22:15,2,0.000,ALERT,213.96,303.58,59.949,1450494905,"201051344000645","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,309098.0,309098.0,7315,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494907,45569.00
12/18/2015 22:15,2,0.000,ALERT,212.16,299.67,59.965,1450494905,"274151322000085","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,582531.3,582531.3,1193,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494909,45570.00
12/18/2015 22:15,2,0.000,ALERT,213.96,303.28,59.970,1450494905,"201051344000633","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,301952.8,301952.8,7319,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494911,45571.00
12/18/2015 22:15,2,0.000,ALERT,213.51,303.58,59.970,1450494905,"201051344000469","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,302897.1,302897.1,7330,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494913,45572.00
12/18/2015 22:15,2,0.000,ALERT,213.06,302.98,59.970,1450494905,"201051344000646","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,307848.0,307848.0,11963,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494914,45573.00
12/18/2015 22:15,2,0.000,ALERT,211.93,300.87,59.970,1450494905,"274151322000052","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,590091.5,590091.5,1194,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494916,45574.00
12/18/2015 22:15,2,0.000,ALERT,213.29,302.98,59.970,1450494905,"201051344000585","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,312451.2,312451.2,11968,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494918,45575.00
12/18/2015 22:15,2,0.000,ALERT,213.29,303.28,59.981,1450494905,"201051344001230","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,310969.1,310969.1,12001,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494920,45576.00
12/18/2015 22:15,2,0.000,ALERT,213.74,303.88,59.933,1450494905,"201051344000582","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,305766.3,305766.3,11962,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494922,45577.00
12/18/2015 22:15,2,0.000,ALERT,212.83,302.98,59.970,1450494905,"201051344000955","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,314647.6,314647.6,11963,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494923,45578.00
12/18/2015 22:15,2,0.000,ALERT,212.16,299.37,59.965,1450494905,"274151322000094","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,475925.2,475925.2,1232,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494925,45579.00
12/18/2015 22:15,2,0.000,ALERT,213.29,303.88,59.965,1450494905,"201051344000579","219011344069620",0.00,-5.00,0,302.68,306.58,0.0,0.0,0.000,316517.9,316517.9,7314,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494927,45580.00
12/18/2015 22:15,2,0.000,ALERT,213.06,303.28,59.996,1450494905,"201051344000890","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,313247.0,313247.0,11973,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494929,45581.00
12/18/2015 22:15,2,0.000,ALERT,213.29,302.98,59.986,1450494905,"201051344000438","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,314942.5,314942.5,11966,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494931,45582.00
12/18/2015 22:15,2,0.000,ALERT,213.51,302.37,60.007,1450494905,"201051344000417","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,309124.9,309124.9,11973,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494932,45583.00
12/18/2015 22:15,2,0.000,ALERT,212.16,300.57,59.986,1450494905,"274151322000083","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,584564.0,584564.0,1197,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494934,45584.00
12/18/2015 22:15,2,0.000,ALERT,212.83,300.27,60.007,1450494905,"274151322000076","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,620867.0,620867.0,1190,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494936,45585.00
12/18/2015 22:15,2,0.000,ALERT,213.29,304.18,59.970,1450494905,"201051344000868","219011344069620",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,300609.1,300609.1,7316,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494938,45586.00
12/18/2015 22:15,2,0.000,ALERT,212.16,301.47,59.981,1450494905,"274151322000095","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,613816.8,613816.8,1193,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494940,45587.00
12/18/2015 22:15,2,0.000,ALERT,213.29,303.58,59.996,1450494905,"201051344000988","219011344069620",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,300958.8,300958.8,7315,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494942,45588.00
12/18/2015 22:15,2,0.000,ALERT,213.29,302.07,59.981,1450494905,"201051344001025","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,312976.0,312976.0,11967,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494943,45589.00
12/18/2015 22:15,2,0.000,ALERT,213.06,303.58,59.981,1450494905,"201051344000458","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,310818.5,310818.5,7321,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494945,45590.00
12/18/2015 22:15,2,0.000,ALERT,214.19,303.58,59.986,1450494905,"201051344000853","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,307694.4,307694.4,7327,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494947,45591.00
12/18/2015 22:15,2,0.000,ALERT,213.96,303.28,59.981,1450494905,"201051344000685","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,314588.3,314588.3,11979,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494949,45592.00
12/18/2015 22:15,2,0.000,ALERT,213.51,302.68,59.975,1450494905,"201051344000917","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,312277.0,312277.0,11992,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494951,45593.00
12/18/2015 22:15,2,0.000,ALERT,213.74,303.28,59.975,1450494905,"201051344001145","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,315366.7,315366.7,11995,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494952,45594.00
12/18/2015 22:15,2,0.000,ALERT,213.51,302.37,59.975,1450494905,"201051344000651","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,309432.3,309432.3,11970,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494954,45595.00
12/18/2015 22:15,2,0.000,ALERT,211.70,300.27,59.970,1450494905,"274151322000088","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,567681.7,567681.7,1194,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494956,45596.00
12/18/2015 22:15,2,0.000,ALERT,212.83,299.67,59.970,1450494905,"274151322000068","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,475822.1,475822.1,1233,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494958,45597.00
12/18/2015 22:15,2,0.000,ALERT,213.06,302.98,59.949,1450494905,"201051344001135","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,306046.8,306046.8,11960,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494960,45598.00
12/18/2015 22:15,2,0.000,ALERT,213.29,304.18,59.970,1450494905,"201051344000594","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,312002.2,312002.2,7312,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494961,45599.00
12/18/2015 22:15,2,0.000,ALERT,213.51,302.68,59.981,1450494905,"201051344001203","219011344069620",0.00,-5.50,0,300.87,306.28,0.0,0.0,0.000,312363.5,312363.5,11974,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494963,45600.00
12/18/2015 22:15,2,0.000,ALERT,211.93,301.17,59.975,1450494905,"274151322000054","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,579804.3,579804.3,1195,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494965,45601.00
12/18/2015 22:15,2,0.000,ALERT,213.96,303.28,59.970,1450494905,"201051344000867","219011344069620",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,301094.2,301094.2,7308,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494967,45602.00
12/18/2015 22:15,2,0.000,ALERT,213.51,303.28,59.970,1450494905,"201051344001093","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,310514.9,310514.9,11987,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450494969,45603.00
12/18/2015 22:15,2,0.000,ALERT,213.29,303.88,59.975,1450494905,"201051344000900","219011344069620",0.00,-5.00,0,301.47,305.38,0.0,0.0,0.000,314077.4,314077.4,7315,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494971,45604.00
12/18/2015 22:15,2,0.000,ALERT,213.74,302.98,59.949,1450494905,"201051344000648","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,307919.7,307919.7,7309,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494972,45605.00
