ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 22:15,2,0.000,ALERT,213.51,304.48,59.959,1450494905,"201051344000569","219011344069620",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,315489.5,315489.5,7308,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494974,45606.00
12/18/2015 22:15,2,0.000,ALERT,213.51,303.58,59.970,1450494905,"201051344000983","219011344069620",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,310774.4,310774.4,7316,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494976,45607.00
12/18/2015 22:15,2,0.000,ALERT,213.74,303.58,59.970,1450494905,"201051344001158","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,306338.5,306338.5,7319,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494978,45608.00
12/18/2015 22:15,2,0.000,ALERT,213.96,303.88,59.965,1450494905,"201051344000576","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,308385.2,308385.2,7316,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494980,45609.00
12/18/2015 22:15,2,0.000,ALERT,212.38,299.67,59.970,1450494905,"274151322000087","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,555274.6,555274.6,1198,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450494982,45610.00
12/18/2015 22:30,2,0.000,ALERT,213.96,303.58,59.949,1450495804,"201051344000645","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,309098.0,309098.0,7317,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495806,45611.00
12/18/2015 22:30,2,0.000,ALERT,212.16,299.67,59.938,1450495804,"274151322000085","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,582531.3,582531.3,1195,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495808,45612.00
12/18/2015 22:30,2,0.000,ALERT,213.96,303.58,59.986,1450495804,"201051344000633","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,301952.8,301952.8,7321,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495809,45613.00
12/18/2015 22:30,2,0.000,ALERT,213.51,303.88,59.986,1450495804,"201051344000469","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,302897.1,302897.1,7332,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495811,45614.00
12/18/2015 22:30,2,0.000,ALERT,212.61,302.37,59.986,1450495804,"201051344000646","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,307848.0,307848.0,11965,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450495813,45615.00
12/18/2015 22:30,2,0.000,ALERT,211.93,299.67,59.938,1450495804,"274151322000052","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,590091.5,590091.5,1196,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495815,45616.00
12/18/2015 22:30,2,0.000,ALERT,213.06,302.68,59.986,1450495804,"201051344000585","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,312451.2,312451.2,11970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495816,45617.00
12/18/2015 22:30,2,0.000,ALERT,212.83,302.68,59.970,1450495804,"201051344001230","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,310969.1,310969.1,12003,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495818,45618.00
12/18/2015 22:30,2,0.000,ALERT,213.29,303.28,59.981,1450495804,"201051344000582","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,305766.3,305766.3,11964,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495820,45619.00
12/18/2015 22:30,2,0.000,ALERT,212.38,302.37,59.975,1450495804,"201051344000955","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,314647.6,314647.6,11965,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450495822,45620.00
12/18/2015 22:30,2,0.000,ALERT,211.93,299.07,59.981,1450495804,"274151322000094","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,475925.2,475925.2,1234,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495824,45621.00
12/18/2015 22:30,2,0.000,ALERT,213.51,304.48,59.986,1450495804,"201051344000579","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,316517.9,316517.9,7316,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495826,45622.00
12/18/2015 22:30,2,0.000,ALERT,212.83,302.68,60.007,1450495804,"201051344000890","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,313247.0,313247.0,11975,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450495827,45623.00
12/18/2015 22:30,2,0.000,ALERT,213.06,302.37,59.986,1450495804,"201051344000438","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,314942.5,314942.5,11968,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495829,45624.00
12/18/2015 22:30,2,0.000,ALERT,213.29,302.07,59.986,1450495804,"201051344000417","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,309124.9,309124.9,11975,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450495831,45625.00
12/18/2015 22:30,2,0.000,ALERT,212.38,300.27,59.986,1450495804,"274151322000083","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,584564.0,584564.0,1199,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495833,45626.00
12/18/2015 22:30,2,0.000,ALERT,212.83,300.27,59.986,1450495804,"274151322000076","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,620867.0,620867.0,1192,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495834,45627.00
12/18/2015 22:30,2,0.000,ALERT,213.51,304.78,59.996,1450495804,"201051344000868","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,300609.1,300609.1,7318,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450495836,45628.00
12/18/2015 22:30,2,0.000,ALERT,212.16,300.87,59.986,1450495804,"274151322000095","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,613816.8,613816.8,1195,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495838,45629.00
12/18/2015 22:30,2,0.000,ALERT,213.29,303.58,59.991,1450495804,"201051344000988","219011344069620",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,300958.8,300958.8,7317,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495840,45630.00
12/18/2015 22:30,2,0.000,ALERT,212.83,302.07,59.991,1450495804,"201051344001025","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,312976.0,312976.0,11969,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495842,45631.00
12/18/2015 22:30,2,0.000,ALERT,213.29,303.88,59.970,1450495804,"201051344000458","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,310818.5,310818.5,7323,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495843,45632.00
12/18/2015 22:30,2,0.000,ALERT,214.19,303.88,59.991,1450495804,"201051344000853","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,307694.4,307694.4,7329,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495845,45633.00
12/18/2015 22:30,2,0.000,ALERT,213.29,302.68,60.018,1450495804,"201051344000685","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,314588.3,314588.3,11981,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495847,45634.00
12/18/2015 22:30,2,0.000,ALERT,213.06,302.07,59.991,1450495804,"201051344000917","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,312277.0,312277.0,11994,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495849,45635.00
12/18/2015 22:30,2,0.000,ALERT,213.06,302.68,59.981,1450495804,"201051344001145","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,315366.7,315366.7,11997,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495851,45636.00
12/18/2015 22:30,2,0.000,ALERT,213.06,302.07,59.991,1450495804,"201051344000651","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,309432.3,309432.3,11972,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450495852,45637.00
12/18/2015 22:30,2,0.000,ALERT,211.48,299.37,59.981,1450495804,"274151322000088","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,567681.7,567681.7,1196,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450495854,45638.00
12/18/2015 22:30,2,0.000,ALERT,212.83,299.07,59.991,1450495804,"274151322000068","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,475822.1,475822.1,1235,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495856,45639.00
12/18/2015 22:30,2,0.000,ALERT,212.61,302.37,59.986,1450495804,"201051344001135","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,306046.8,306046.8,11962,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495858,45640.00
12/18/2015 22:30,2,0.000,ALERT,213.06,303.88,59.991,1450495804,"201051344000594","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,312002.2,312002.2,7314,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495860,45641.00
12/18/2015 22:30,2,0.000,ALERT,212.83,302.07,59.965,1450495804,"201051344001203","219011344069620",0.00,-5.50,0,300.27,306.28,0.0,0.0,0.000,312363.5,312363.5,11976,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495861,45642.00
12/18/2015 22:30,2,0.000,ALERT,212.16,300.57,60.002,1450495804,"274151322000054","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,579804.3,579804.3,1197,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495863,45643.00
12/18/2015 22:30,2,0.000,ALERT,213.74,302.68,60.012,1450495804,"201051344000867","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,301094.2,301094.2,7310,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495865,45644.00
12/18/2015 22:30,2,0.000,ALERT,213.06,302.37,59.991,1450495804,"201051344001093","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,310514.9,310514.9,11989,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495867,45645.00
12/18/2015 22:30,2,0.000,ALERT,213.29,303.58,59.991,1450495804,"201051344000900","219011344069620",0.00,-5.00,0,301.47,305.08,0.0,0.0,0.000,314077.4,314077.4,7317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495869,45646.00
12/18/2015 22:30,2,0.000,ALERT,213.74,302.98,59.996,1450495804,"201051344000648","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,307919.7,307919.7,7311,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495871,45647.00
12/18/2015 22:30,2,0.000,ALERT,213.51,304.18,59.975,1450495804,"201051344000569","219011344069620",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,315489.5,315489.5,7310,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495872,45648.00
12/18/2015 22:30,2,0.000,ALERT,213.51,303.88,59.949,1450495804,"201051344000983","219011344069620",0.00,-4.00,0,301.77,305.68,0.0,0.0,0.000,310774.4,310774.4,7318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450495874,45649.00
12/18/2015 22:30,2,0.000,ALERT,213.74,303.88,59.991,1450495804,"201051344001158","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,306338.5,306338.5,7321,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495876,45650.00
12/18/2015 22:30,2,0.000,ALERT,213.96,304.18,59.981,1450495804,"201051344000576","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,308385.2,308385.2,7318,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495878,45651.00
12/18/2015 22:30,2,0.000,ALERT,212.16,299.07,59.991,1450495804,"274151322000087","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,555274.6,555274.6,1200,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450495880,45652.00
12/18/2015 22:45,2,0.000,ALERT,213.51,302.98,59.949,1450496704,"201051344000645","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,309098.0,309098.0,7319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450496706,45653.00
12/18/2015 22:45,2,0.000,ALERT,211.93,299.67,59.981,1450496704,"274151322000085","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,582531.3,582531.3,1197,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496708,45654.00
12/18/2015 22:45,2,0.000,ALERT,213.74,302.68,59.975,1450496704,"201051344000633","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,301952.8,301952.8,7323,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496710,45655.00
12/18/2015 22:45,2,0.000,ALERT,213.29,302.98,59.975,1450496704,"201051344000469","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,302897.1,302897.1,7334,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496712,45656.00
12/18/2015 22:45,2,0.000,ALERT,212.16,301.47,59.981,1450496704,"201051344000646","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,307848.0,307848.0,11967,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496713,45657.00
12/18/2015 22:45,2,0.000,ALERT,211.70,298.77,59.975,1450496704,"274151322000052","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,590091.5,590091.5,1198,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450496715,45658.00
12/18/2015 22:45,2,0.000,ALERT,212.38,301.47,59.981,1450496704,"201051344000585","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,312451.2,312451.2,11972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496717,45659.00
12/18/2015 22:45,2,0.000,ALERT,212.38,301.77,60.007,1450496704,"201051344001230","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,310969.1,310969.1,12005,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496719,45660.00
12/18/2015 22:45,2,0.000,ALERT,212.83,302.07,59.970,1450496704,"201051344000582","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,305766.3,305766.3,11966,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496721,45661.00
12/18/2015 22:45,2,0.000,ALERT,211.93,301.47,59.938,1450496704,"201051344000955","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,314647.6,314647.6,11967,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496723,45662.00
12/18/2015 22:45,2,0.000,ALERT,211.93,298.47,59.965,1450496704,"274151322000094","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,475925.2,475925.2,1236,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496724,45663.00
12/18/2015 22:45,2,0.000,ALERT,213.06,303.88,59.991,1450496704,"201051344000579","219011344069620",0.00,-4.00,0,301.47,306.28,0.0,0.0,0.000,316517.9,316517.9,7318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496726,45664.00
12/18/2015 22:45,2,0.000,ALERT,212.16,301.77,59.975,1450496704,"201051344000890","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,313247.0,313247.0,11977,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496728,45665.00
12/18/2015 22:45,2,0.000,ALERT,212.61,301.47,59.981,1450496704,"201051344000438","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,314942.5,314942.5,11970,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496730,45666.00
12/18/2015 22:45,2,0.000,ALERT,212.38,300.57,59.975,1450496704,"201051344000417","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,309124.9,309124.9,11977,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450496731,45667.00
12/18/2015 22:45,2,0.000,ALERT,211.93,299.97,59.975,1450496704,"274151322000083","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,584564.0,584564.0,1201,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496733,45668.00
12/18/2015 22:45,2,0.000,ALERT,212.38,299.07,59.970,1450496704,"274151322000076","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,620867.0,620867.0,1194,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496735,45669.00
12/18/2015 22:45,2,0.000,ALERT,213.06,303.88,59.949,1450496704,"201051344000868","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,300609.1,300609.1,7320,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496737,45670.00
12/18/2015 22:45,2,0.000,ALERT,211.93,300.27,59.981,1450496704,"274151322000095","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,613816.8,613816.8,1197,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496739,45671.00
12/18/2015 22:45,2,0.000,ALERT,212.83,302.98,59.949,1450496704,"201051344000988","219011344069620",0.00,-5.00,0,298.17,305.08,0.0,0.0,0.000,300958.8,300958.8,7319,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496741,45672.00
12/18/2015 22:45,2,0.000,ALERT,212.16,300.57,59.975,1450496704,"201051344001025","219011344069620",0.00,-5.50,0,298.17,304.48,0.0,0.0,0.000,312976.0,312976.0,11971,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496743,45673.00
12/18/2015 22:45,2,0.000,ALERT,212.83,303.28,59.975,1450496704,"201051344000458","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,310818.5,310818.5,7325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496745,45674.00
12/18/2015 22:45,2,0.000,ALERT,213.74,302.98,59.981,1450496704,"201051344000853","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,307694.4,307694.4,7331,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496747,45675.00
12/18/2015 22:45,2,0.000,ALERT,212.83,301.47,59.986,1450496704,"201051344000685","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,314588.3,314588.3,11983,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496748,45676.00
12/18/2015 22:45,2,0.000,ALERT,212.61,300.87,59.975,1450496704,"201051344000917","219011344069620",0.00,-3.50,0,297.57,303.88,0.0,0.0,0.000,312277.0,312277.0,11996,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450496750,45677.00
12/18/2015 22:45,2,0.000,ALERT,212.61,301.47,59.975,1450496704,"201051344001145","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,315366.7,315366.7,11999,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496752,45678.00
12/18/2015 22:45,2,0.000,ALERT,212.38,300.87,60.012,1450496704,"201051344000651","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,309432.3,309432.3,11974,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496754,45679.00
12/18/2015 22:45,2,0.000,ALERT,211.48,299.37,59.970,1450496704,"274151322000088","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,567681.7,567681.7,1198,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496755,45680.00
12/18/2015 22:45,2,0.000,ALERT,212.61,298.77,59.981,1450496704,"274151322000068","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,475822.1,475822.1,1237,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496757,45681.00
12/18/2015 22:45,2,0.000,ALERT,211.93,301.17,59.981,1450496704,"201051344001135","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,306046.8,306046.8,11964,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496759,45682.00
12/18/2015 22:45,2,0.000,ALERT,212.61,303.58,59.975,1450496704,"201051344000594","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,312002.2,312002.2,7316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496761,45683.00
12/18/2015 22:45,2,0.000,ALERT,212.38,301.17,59.986,1450496704,"201051344001203","219011344069620",0.00,-5.50,0,298.77,305.68,0.0,0.0,0.000,312363.5,312363.5,11978,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496763,45684.00
12/18/2015 22:45,2,0.000,ALERT,211.70,299.97,59.975,1450496704,"274151322000054","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,579804.3,579804.3,1199,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496764,45685.00
12/18/2015 22:45,2,0.000,ALERT,213.29,303.28,59.996,1450496704,"201051344000867","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,301094.2,301094.2,7312,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496766,45686.00
12/18/2015 22:45,2,0.000,ALERT,212.38,301.47,60.034,1450496704,"201051344001093","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,310514.9,310514.9,11991,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496768,45687.00
12/18/2015 22:45,2,0.000,ALERT,212.83,303.88,59.986,1450496704,"201051344000900","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,314077.4,314077.4,7319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496770,45688.00
12/18/2015 22:45,2,0.000,ALERT,213.29,302.98,59.981,1450496704,"201051344000648","219011344069620",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,307919.7,307919.7,7313,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496772,45689.00
12/18/2015 22:45,2,0.000,ALERT,213.06,303.88,59.986,1450496704,"201051344000569","219011344069620",0.00,-5.00,0,301.17,306.58,0.0,0.0,0.000,315489.5,315489.5,7312,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450496773,45690.00
12/18/2015 22:45,2,0.000,ALERT,213.06,303.28,59.981,1450496704,"201051344000983","219011344069620",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,310774.4,310774.4,7320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496775,45691.00
12/18/2015 22:45,2,0.000,ALERT,213.29,302.98,59.986,1450496704,"201051344001158","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,306338.5,306338.5,7323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450496777,45692.00
12/18/2015 22:45,2,0.000,ALERT,213.51,303.58,60.018,1450496704,"201051344000576","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,308385.2,308385.2,7320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450496779,45693.00
12/18/2015 22:45,2,0.000,ALERT,211.93,298.17,59.975,1450496704,"274151322000087","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,555274.6,555274.6,1202,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450496781,45694.00
12/18/2015 23:00,2,0.000,ALERT,213.74,303.28,59.986,1450497606,"201051344000645","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,309098.0,309098.0,7321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497608,45695.00
12/18/2015 23:00,2,0.000,ALERT,212.16,300.27,60.012,1450497606,"274151322000085","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,582531.3,582531.3,1199,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497609,45696.00
12/18/2015 23:00,2,0.000,ALERT,213.74,302.98,59.975,1450497606,"201051344000633","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,301952.8,301952.8,7325,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497611,45697.00
12/18/2015 23:00,2,0.000,ALERT,213.29,303.28,59.981,1450497606,"201051344000469","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,302897.1,302897.1,7336,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497613,45698.00
12/18/2015 23:00,2,0.000,ALERT,212.38,301.47,59.981,1450497606,"201051344000646","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,307848.0,307848.0,11969,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497615,45699.00
12/18/2015 23:00,2,0.000,ALERT,211.70,300.27,60.002,1450497606,"274151322000052","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,590091.5,590091.5,1200,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497617,45700.00
12/18/2015 23:00,2,0.000,ALERT,212.61,301.77,59.981,1450497606,"201051344000585","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,312451.2,312451.2,11974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497618,45701.00
12/18/2015 23:00,2,0.000,ALERT,212.38,301.77,59.975,1450497606,"201051344001230","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,310969.1,310969.1,12007,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497620,45702.00
12/18/2015 23:00,2,0.000,ALERT,212.83,302.07,59.975,1450497606,"201051344000582","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,305766.3,305766.3,11968,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497622,45703.00
12/18/2015 23:00,2,0.000,ALERT,212.16,301.77,59.975,1450497606,"201051344000955","219011344069620",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,314647.6,314647.6,11969,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450497624,45704.00
12/18/2015 23:00,2,0.000,ALERT,212.16,299.37,60.002,1450497606,"274151322000094","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,475925.2,475925.2,1238,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450497626,45705.00
12/18/2015 23:00,2,0.000,ALERT,213.29,303.88,59.975,1450497606,"201051344000579","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,316517.9,316517.9,7320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497627,45706.00
12/18/2015 23:00,2,0.000,ALERT,212.38,302.07,59.975,1450497606,"201051344000890","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,313247.0,313247.0,11979,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497629,45707.00
12/18/2015 23:00,2,0.000,ALERT,212.61,301.17,59.933,1450497606,"201051344000438","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,314942.5,314942.5,11972,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497631,45708.00
12/18/2015 23:00,2,0.000,ALERT,212.83,300.87,59.954,1450497606,"201051344000417","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,309124.9,309124.9,11979,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450497633,45709.00
12/18/2015 23:00,2,0.000,ALERT,212.16,300.27,59.965,1450497606,"274151322000083","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,584564.0,584564.0,1203,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497635,45710.00
12/18/2015 23:00,2,0.000,ALERT,212.61,300.27,59.975,1450497606,"274151322000076","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,620867.0,620867.0,1196,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450497637,45711.00
12/18/2015 23:00,2,0.000,ALERT,213.29,304.18,59.965,1450497606,"201051344000868","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,300609.1,300609.1,7322,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497639,45712.00
12/18/2015 23:00,2,0.000,ALERT,212.16,301.17,59.954,1450497606,"274151322000095","219011344069620",0.00,-6.00,0,299.07,302.07,0.0,0.0,0.000,613816.8,613816.8,1199,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497640,45713.00
12/18/2015 23:00,2,0.000,ALERT,213.06,303.28,59.970,1450497606,"201051344000988","219011344069620",0.00,-5.00,0,298.47,304.78,0.0,0.0,0.000,300958.8,300958.8,7321,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450497642,45714.00
12/18/2015 23:00,2,0.000,ALERT,212.38,300.87,59.970,1450497606,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,312976.0,312976.0,11973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497644,45715.00
12/18/2015 23:00,2,0.000,ALERT,213.06,303.58,59.949,1450497606,"201051344000458","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,310818.5,310818.5,7327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497646,45716.00
12/18/2015 23:00,2,0.000,ALERT,213.74,303.28,59.959,1450497606,"201051344000853","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,307694.4,307694.4,7333,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497648,45717.00
12/18/2015 23:00,2,0.000,ALERT,213.06,301.77,59.965,1450497606,"201051344000685","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,314588.3,314588.3,11985,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497649,45718.00
12/18/2015 23:00,2,0.000,ALERT,212.61,301.17,59.917,1450497606,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,312277.0,312277.0,11998,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450497651,45719.00
12/18/2015 23:00,2,0.000,ALERT,212.83,301.77,59.959,1450497606,"201051344001145","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,315366.7,315366.7,12001,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450497653,45720.00
12/18/2015 23:00,2,0.000,ALERT,212.61,301.17,59.922,1450497606,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,309432.3,309432.3,11976,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497655,45721.00
12/18/2015 23:00,2,0.000,ALERT,211.70,299.37,59.933,1450497606,"274151322000088","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,567681.7,567681.7,1200,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497657,45722.00
12/18/2015 23:00,2,0.000,ALERT,212.83,299.67,59.949,1450497606,"274151322000068","219011344069620",0.00,-4.00,0,297.26,300.57,0.0,0.0,0.000,475822.1,475822.1,1239,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497658,45723.00
12/18/2015 23:00,2,0.000,ALERT,212.38,301.77,59.907,1450497606,"201051344001135","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,306046.8,306046.8,11966,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497660,45724.00
12/18/2015 23:00,2,0.000,ALERT,212.83,303.88,59.944,1450497606,"201051344000594","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,312002.2,312002.2,7318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497662,45725.00
12/18/2015 23:00,2,0.000,ALERT,212.61,301.17,59.944,1450497606,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,312363.5,312363.5,11980,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497664,45726.00
12/18/2015 23:00,2,0.000,ALERT,212.16,300.27,59.928,1450497606,"274151322000054","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,579804.3,579804.3,1201,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497666,45727.00
12/18/2015 23:00,2,0.000,ALERT,213.51,302.68,59.933,1450497606,"201051344000867","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,301094.2,301094.2,7314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497668,45728.00
12/18/2015 23:00,2,0.000,ALERT,212.61,301.77,59.970,1450497606,"201051344001093","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,310514.9,310514.9,11993,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450497669,45729.00
12/18/2015 23:00,2,0.000,ALERT,213.06,303.28,59.938,1450497606,"201051344000900","219011344069620",0.00,-5.50,0,301.47,305.08,0.0,0.0,0.000,314077.4,314077.4,7321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497671,45730.00
12/18/2015 23:00,2,0.000,ALERT,213.51,302.68,59.944,1450497606,"201051344000648","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,307919.7,307919.7,7315,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497673,45731.00
12/18/2015 23:00,2,0.000,ALERT,213.29,304.18,59.938,1450497606,"201051344000569","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,315489.5,315489.5,7314,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497675,45732.00
12/18/2015 23:00,2,0.000,ALERT,213.29,303.28,59.959,1450497606,"201051344000983","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,310774.4,310774.4,7322,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497677,45733.00
12/18/2015 23:00,2,0.000,ALERT,213.51,303.58,59.949,1450497606,"201051344001158","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,306338.5,306338.5,7325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450497678,45734.00
12/18/2015 23:00,2,0.000,ALERT,213.74,303.88,59.928,1450497606,"201051344000576","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,308385.2,308385.2,7322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450497680,45735.00
12/18/2015 23:00,2,0.000,ALERT,211.93,299.07,59.933,1450497606,"274151322000087","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,555274.6,555274.6,1204,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450497682,45736.00
12/18/2015 23:15,2,0.000,ALERT,213.74,303.58,59.981,1450498504,"201051344000645","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,309098.0,309098.0,7323,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498506,45737.00
12/18/2015 23:15,2,0.000,ALERT,212.38,300.27,59.959,1450498504,"274151322000085","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,582531.3,582531.3,1201,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498508,45738.00
12/18/2015 23:15,2,0.000,ALERT,213.96,303.28,59.975,1450498504,"201051344000633","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,301952.8,301952.8,7327,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498510,45739.00
12/18/2015 23:15,2,0.000,ALERT,213.51,303.88,60.012,1450498504,"201051344000469","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,302897.1,302897.1,7338,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450498512,45740.00
12/18/2015 23:15,2,0.000,ALERT,211.93,301.77,59.938,1450498504,"201051344000646","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,307848.0,307848.0,11971,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498513,45741.00
12/18/2015 23:15,2,0.000,ALERT,212.16,300.27,59.970,1450498504,"274151322000052","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,590091.5,590091.5,1202,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498515,45742.00
12/18/2015 23:15,2,0.000,ALERT,212.38,302.07,59.996,1450498504,"201051344000585","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,312451.2,312451.2,11976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498517,45743.00
12/18/2015 23:15,2,0.000,ALERT,212.38,302.37,59.981,1450498504,"201051344001230","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,310969.1,310969.1,12009,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450498519,45744.00
12/18/2015 23:15,2,0.000,ALERT,212.61,302.37,59.970,1450498504,"201051344000582","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,305766.3,305766.3,11970,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498521,45745.00
12/18/2015 23:15,2,0.000,ALERT,211.93,301.47,60.012,1450498504,"201051344000955","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,314647.6,314647.6,11971,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498522,45746.00
12/18/2015 23:15,2,0.000,ALERT,212.38,299.67,59.981,1450498504,"274151322000094","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,475925.2,475925.2,1240,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498524,45747.00
12/18/2015 23:15,2,0.000,ALERT,213.29,304.18,59.986,1450498504,"201051344000579","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,316517.9,316517.9,7322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450498526,45748.00
12/18/2015 23:15,2,0.000,ALERT,212.16,302.07,60.034,1450498504,"201051344000890","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,313247.0,313247.0,11981,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498528,45749.00
12/18/2015 23:15,2,0.000,ALERT,212.38,301.47,59.944,1450498504,"201051344000438","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,314942.5,314942.5,11974,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498530,45750.00
12/18/2015 23:15,2,0.000,ALERT,212.38,301.17,59.991,1450498504,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,309124.9,309124.9,11981,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498532,45751.00
