ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/18/2015 23:15,2,0.000,ALERT,212.38,301.17,59.944,1450498504,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,584564.0,584564.0,1205,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498533,45752.00
12/18/2015 23:15,2,0.000,ALERT,213.06,300.27,60.002,1450498504,"274151322000076","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,620867.0,620867.0,1198,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498535,45753.00
12/18/2015 23:15,2,0.000,ALERT,213.29,304.48,59.981,1450498504,"201051344000868","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,300609.1,300609.1,7324,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498537,45754.00
12/18/2015 23:15,2,0.000,ALERT,212.38,301.17,59.996,1450498504,"274151322000095","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,613816.8,613816.8,1201,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498539,45755.00
12/18/2015 23:15,2,0.000,ALERT,213.06,303.28,59.986,1450498504,"201051344000988","219011344069620",0.00,-5.00,0,298.77,305.38,0.0,0.0,0.000,300958.8,300958.8,7323,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450498541,45756.00
12/18/2015 23:15,2,0.000,ALERT,211.93,301.17,59.986,1450498504,"201051344001025","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,312976.0,312976.0,11975,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450498542,45757.00
12/18/2015 23:15,2,0.000,ALERT,213.29,303.88,59.965,1450498504,"201051344000458","219011344069620",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,310818.5,310818.5,7329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498544,45758.00
12/18/2015 23:15,2,0.000,ALERT,213.74,303.58,59.991,1450498504,"201051344000853","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,307694.4,307694.4,7335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498546,45759.00
12/18/2015 23:15,2,0.000,ALERT,212.83,302.07,59.981,1450498504,"201051344000685","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,314588.3,314588.3,11987,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450498548,45760.00
12/18/2015 23:15,2,0.000,ALERT,212.38,301.47,59.991,1450498504,"201051344000917","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,312277.0,312277.0,12000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498550,45761.00
12/18/2015 23:15,2,0.000,ALERT,212.61,302.07,60.044,1450498504,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,315366.7,315366.7,12003,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498551,45762.00
12/18/2015 23:15,2,0.000,ALERT,212.38,301.17,59.996,1450498504,"201051344000651","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,309432.3,309432.3,11978,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498553,45763.00
12/18/2015 23:15,2,0.000,ALERT,211.70,300.27,60.023,1450498504,"274151322000088","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,567681.7,567681.7,1202,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450498555,45764.00
12/18/2015 23:15,2,0.000,ALERT,212.83,299.67,59.991,1450498504,"274151322000068","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,475822.1,475822.1,1241,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498557,45765.00
12/18/2015 23:15,2,0.000,ALERT,211.93,301.77,60.034,1450498504,"201051344001135","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,306046.8,306046.8,11968,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450498559,45766.00
12/18/2015 23:15,2,0.000,ALERT,212.83,304.18,59.991,1450498504,"201051344000594","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,312002.2,312002.2,7320,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498561,45767.00
12/18/2015 23:15,2,0.000,ALERT,212.38,301.47,59.944,1450498504,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,312363.5,312363.5,11982,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498563,45768.00
12/18/2015 23:15,2,0.000,ALERT,212.16,300.57,59.996,1450498504,"274151322000054","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,579804.3,579804.3,1203,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498564,45769.00
12/18/2015 23:15,2,0.000,ALERT,213.51,303.28,59.938,1450498504,"201051344000867","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,301094.2,301094.2,7316,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450498566,45770.00
12/18/2015 23:15,2,0.000,ALERT,212.16,301.77,59.986,1450498504,"201051344001093","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,310514.9,310514.9,11995,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498568,45771.00
12/18/2015 23:15,2,0.000,ALERT,213.06,303.58,59.981,1450498504,"201051344000900","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,314077.4,314077.4,7323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498570,45772.00
12/18/2015 23:15,2,0.000,ALERT,213.51,302.98,59.986,1450498504,"201051344000648","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,307919.7,307919.7,7317,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498571,45773.00
12/18/2015 23:15,2,0.000,ALERT,213.51,304.48,60.002,1450498504,"201051344000569","219011344069620",0.00,-5.00,0,301.77,306.58,0.0,0.0,0.000,315489.5,315489.5,7316,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498573,45774.00
12/18/2015 23:15,2,0.000,ALERT,213.29,303.58,59.986,1450498504,"201051344000983","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,310774.4,310774.4,7324,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498575,45775.00
12/18/2015 23:15,2,0.000,ALERT,213.51,303.88,59.975,1450498504,"201051344001158","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,306338.5,306338.5,7327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498577,45776.00
12/18/2015 23:15,2,0.000,ALERT,213.96,304.18,59.996,1450498504,"201051344000576","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,308385.2,308385.2,7324,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498579,45777.00
12/18/2015 23:15,2,0.000,ALERT,212.38,299.67,59.996,1450498504,"274151322000087","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,555274.6,555274.6,1206,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450498581,45778.00
12/18/2015 23:30,2,0.000,ALERT,213.74,303.28,59.949,1450499404,"201051344000645","219011344069620",0.00,-4.00,0,301.77,305.98,0.0,0.0,0.000,309098.0,309098.0,7325,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450499406,45779.00
12/18/2015 23:30,2,0.000,ALERT,212.16,300.27,59.986,1450499404,"274151322000085","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,582531.3,582531.3,1203,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499407,45780.00
12/18/2015 23:30,2,0.000,ALERT,213.96,303.28,59.986,1450499404,"201051344000633","219011344069620",0.00,-5.50,0,299.97,305.68,0.0,0.0,0.000,301952.8,301952.8,7329,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499409,45781.00
12/18/2015 23:30,2,0.000,ALERT,213.29,303.58,60.023,1450499404,"201051344000469","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,302897.1,302897.1,7340,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499411,45782.00
12/18/2015 23:30,2,0.000,ALERT,212.38,301.77,59.991,1450499404,"201051344000646","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,307848.0,307848.0,11973,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450499413,45783.00
12/18/2015 23:30,2,0.000,ALERT,211.70,299.97,59.991,1450499404,"274151322000052","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,590091.5,590091.5,1204,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450499414,45784.00
12/18/2015 23:30,2,0.000,ALERT,212.83,302.07,59.991,1450499404,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,312451.2,312451.2,11978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450499416,45785.00
12/18/2015 23:30,2,0.000,ALERT,212.61,302.37,59.986,1450499404,"201051344001230","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,310969.1,310969.1,12011,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499418,45786.00
12/18/2015 23:30,2,0.000,ALERT,213.06,302.68,59.981,1450499404,"201051344000582","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,305766.3,305766.3,11972,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499420,45787.00
12/18/2015 23:30,2,0.000,ALERT,212.38,301.77,60.028,1450499404,"201051344000955","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,314647.6,314647.6,11973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499422,45788.00
12/18/2015 23:30,2,0.000,ALERT,212.16,299.37,59.991,1450499404,"274151322000094","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,475925.2,475925.2,1242,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499423,45789.00
12/18/2015 23:30,2,0.000,ALERT,213.51,304.18,59.986,1450499404,"201051344000579","219011344069620",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,316517.9,316517.9,7324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450499425,45790.00
12/18/2015 23:30,2,0.000,ALERT,212.38,302.07,60.007,1450499404,"201051344000890","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,313247.0,313247.0,11983,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499427,45791.00
12/18/2015 23:30,2,0.000,ALERT,212.61,301.77,60.039,1450499404,"201051344000438","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,314942.5,314942.5,11976,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450499429,45792.00
12/18/2015 23:30,2,0.000,ALERT,212.83,301.47,59.991,1450499404,"201051344000417","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,309124.9,309124.9,11983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499431,45793.00
12/18/2015 23:30,2,0.000,ALERT,211.93,299.97,59.975,1450499404,"274151322000083","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,584564.0,584564.0,1207,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499433,45794.00
12/18/2015 23:30,2,0.000,ALERT,212.61,299.67,59.959,1450499404,"274151322000076","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,620867.0,620867.0,1200,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499434,45795.00
12/18/2015 23:30,2,0.000,ALERT,213.29,304.18,59.981,1450499404,"201051344000868","219011344069620",0.00,-5.50,0,302.07,306.88,0.0,0.0,0.000,300609.1,300609.1,7326,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499436,45796.00
12/18/2015 23:30,2,0.000,ALERT,211.93,301.17,59.981,1450499404,"274151322000095","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,613816.8,613816.8,1203,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499438,45797.00
12/18/2015 23:30,2,0.000,ALERT,213.06,303.58,59.996,1450499404,"201051344000988","219011344069620",0.00,-5.00,0,299.37,305.68,0.0,0.0,0.000,300958.8,300958.8,7325,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499440,45798.00
12/18/2015 23:30,2,0.000,ALERT,212.38,301.17,59.959,1450499404,"201051344001025","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,312976.0,312976.0,11977,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499442,45799.00
12/18/2015 23:30,2,0.000,ALERT,213.06,303.88,59.981,1450499404,"201051344000458","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,310818.5,310818.5,7331,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499443,45800.00
12/18/2015 23:30,2,0.000,ALERT,213.96,303.88,59.981,1450499404,"201051344000853","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,307694.4,307694.4,7337,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450499445,45801.00
12/18/2015 23:30,2,0.000,ALERT,212.83,301.47,59.981,1450499404,"201051344000685","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,314588.3,314588.3,11989,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450499447,45802.00
12/18/2015 23:30,2,0.000,ALERT,212.61,301.47,59.954,1450499404,"201051344000917","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,312277.0,312277.0,12002,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499449,45803.00
12/18/2015 23:30,2,0.000,ALERT,212.83,302.07,59.975,1450499404,"201051344001145","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,315366.7,315366.7,12005,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499451,45804.00
12/18/2015 23:30,2,0.000,ALERT,212.83,301.17,59.986,1450499404,"201051344000651","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,309432.3,309432.3,11980,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450499453,45805.00
12/18/2015 23:30,2,0.000,ALERT,211.70,299.37,59.975,1450499404,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,567681.7,567681.7,1204,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499454,45806.00
12/18/2015 23:30,2,0.000,ALERT,212.61,299.37,59.970,1450499404,"274151322000068","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,475822.1,475822.1,1243,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499456,45807.00
12/18/2015 23:30,2,0.000,ALERT,212.16,302.07,59.975,1450499404,"201051344001135","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,306046.8,306046.8,11970,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450499458,45808.00
12/18/2015 23:30,2,0.000,ALERT,213.06,304.18,59.933,1450499404,"201051344000594","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,312002.2,312002.2,7322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499460,45809.00
12/18/2015 23:30,2,0.000,ALERT,212.61,301.77,59.965,1450499404,"201051344001203","219011344069620",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,312363.5,312363.5,11984,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450499461,45810.00
12/18/2015 23:30,2,0.000,ALERT,211.93,300.57,60.002,1450499404,"274151322000054","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,579804.3,579804.3,1205,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499463,45811.00
12/18/2015 23:30,2,0.000,ALERT,213.74,303.28,59.975,1450499404,"201051344000867","219011344069620",0.00,-4.00,0,300.87,306.28,0.0,0.0,0.000,301094.2,301094.2,7318,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499465,45812.00
12/18/2015 23:30,2,0.000,ALERT,212.61,301.77,59.959,1450499404,"201051344001093","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,310514.9,310514.9,11997,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450499467,45813.00
12/18/2015 23:30,2,0.000,ALERT,213.06,303.58,59.959,1450499404,"201051344000900","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,314077.4,314077.4,7325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499469,45814.00
12/18/2015 23:30,2,0.000,ALERT,213.51,302.98,59.970,1450499404,"201051344000648","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,307919.7,307919.7,7319,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499471,45815.00
12/18/2015 23:30,2,0.000,ALERT,213.29,304.18,59.954,1450499404,"201051344000569","219011344069620",0.00,-5.00,0,302.68,306.88,0.0,0.0,0.000,315489.5,315489.5,7318,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499472,45816.00
12/18/2015 23:30,2,0.000,ALERT,213.29,303.88,59.991,1450499404,"201051344000983","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,310774.4,310774.4,7326,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499474,45817.00
12/18/2015 23:30,2,0.000,ALERT,213.29,302.98,59.975,1450499404,"201051344001158","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,306338.5,306338.5,7329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499476,45818.00
12/18/2015 23:30,2,0.000,ALERT,213.74,304.18,59.970,1450499404,"201051344000576","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,308385.2,308385.2,7326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499478,45819.00
12/18/2015 23:30,2,0.000,ALERT,211.93,299.37,59.928,1450499404,"274151322000087","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,555274.6,555274.6,1208,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450499480,45820.00
12/18/2015 23:45,2,0.000,ALERT,213.74,303.58,60.034,1450500304,"201051344000645","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,309098.0,309098.0,7327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500306,45821.00
12/18/2015 23:45,2,0.000,ALERT,211.93,299.37,60.012,1450500304,"274151322000085","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,582531.3,582531.3,1205,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500308,45822.00
12/18/2015 23:45,2,0.000,ALERT,213.96,302.98,60.018,1450500304,"201051344000633","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,301952.8,301952.8,7331,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500310,45823.00
12/18/2015 23:45,2,0.000,ALERT,213.29,303.58,60.012,1450500304,"201051344000469","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,302897.1,302897.1,7342,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500311,45824.00
12/18/2015 23:45,2,0.000,ALERT,211.93,301.47,60.012,1450500304,"201051344000646","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,307848.0,307848.0,11975,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500313,45825.00
12/18/2015 23:45,2,0.000,ALERT,211.70,300.27,59.991,1450500304,"274151322000052","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,590091.5,590091.5,1206,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500315,45826.00
12/18/2015 23:45,2,0.000,ALERT,212.16,301.47,60.007,1450500304,"201051344000585","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,312451.2,312451.2,11980,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500317,45827.00
12/18/2015 23:45,2,0.000,ALERT,212.16,301.77,60.007,1450500304,"201051344001230","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,310969.1,310969.1,12013,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500318,45828.00
12/18/2015 23:45,2,0.000,ALERT,212.61,302.37,60.002,1450500304,"201051344000582","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,305766.3,305766.3,11974,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500320,45829.00
12/18/2015 23:45,2,0.000,ALERT,211.70,301.17,60.007,1450500304,"201051344000955","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,314647.6,314647.6,11975,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500322,45830.00
12/18/2015 23:45,2,0.000,ALERT,211.70,299.37,60.039,1450500304,"274151322000094","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,475925.2,475925.2,1244,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500324,45831.00
12/18/2015 23:45,2,0.000,ALERT,213.29,304.18,60.012,1450500304,"201051344000579","219011344069620",0.00,-5.00,0,302.37,306.58,0.0,0.0,0.000,316517.9,316517.9,7326,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500326,45832.00
12/18/2015 23:45,2,0.000,ALERT,211.93,302.07,60.018,1450500304,"201051344000890","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,313247.0,313247.0,11985,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500328,45833.00
12/18/2015 23:45,2,0.000,ALERT,212.38,301.17,60.002,1450500304,"201051344000438","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,314942.5,314942.5,11978,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500329,45834.00
12/18/2015 23:45,2,0.000,ALERT,212.38,300.87,60.007,1450500304,"201051344000417","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,309124.9,309124.9,11985,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500331,45835.00
12/18/2015 23:45,2,0.000,ALERT,212.16,300.57,60.007,1450500304,"274151322000083","219011344069620",0.00,-5.00,0,298.77,302.07,0.0,0.0,0.000,584564.0,584564.0,1209,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500333,45836.00
12/18/2015 23:45,2,0.000,ALERT,212.61,299.97,60.007,1450500304,"274151322000076","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,620867.0,620867.0,1202,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500335,45837.00
12/18/2015 23:45,2,0.000,ALERT,213.29,304.48,60.007,1450500304,"201051344000868","219011344069620",0.00,-5.50,0,302.07,306.88,0.0,0.0,0.000,300609.1,300609.1,7328,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500337,45838.00
12/18/2015 23:45,2,0.000,ALERT,212.16,300.87,60.007,1450500304,"274151322000095","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,613816.8,613816.8,1205,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450500339,45839.00
12/18/2015 23:45,2,0.000,ALERT,213.06,303.28,60.007,1450500304,"201051344000988","219011344069620",0.00,-5.00,0,299.07,305.38,0.0,0.0,0.000,300958.8,300958.8,7327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500340,45840.00
12/18/2015 23:45,2,0.000,ALERT,211.93,300.57,59.981,1450500304,"201051344001025","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,312976.0,312976.0,11979,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500342,45841.00
12/18/2015 23:45,2,0.000,ALERT,213.06,303.28,60.012,1450500304,"201051344000458","219011344069620",0.00,-3.50,0,301.77,306.58,0.0,0.0,0.000,310818.5,310818.5,7333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500344,45842.00
12/18/2015 23:45,2,0.000,ALERT,213.96,303.58,60.002,1450500304,"201051344000853","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,307694.4,307694.4,7339,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500346,45843.00
12/18/2015 23:45,2,0.000,ALERT,212.38,301.47,60.002,1450500304,"201051344000685","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,314588.3,314588.3,11991,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500348,45844.00
12/18/2015 23:45,2,0.000,ALERT,212.38,301.47,59.996,1450500304,"201051344000917","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,312277.0,312277.0,12004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500349,45845.00
12/18/2015 23:45,2,0.000,ALERT,212.16,301.77,60.002,1450500304,"201051344001145","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,315366.7,315366.7,12007,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450500351,45846.00
12/18/2015 23:45,2,0.000,ALERT,212.16,300.57,59.959,1450500304,"201051344000651","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,309432.3,309432.3,11982,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500353,45847.00
12/18/2015 23:45,2,0.000,ALERT,211.48,299.07,59.986,1450500304,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,567681.7,567681.7,1206,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500355,45848.00
12/18/2015 23:45,2,0.000,ALERT,212.61,299.37,59.975,1450500304,"274151322000068","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,475822.1,475822.1,1245,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500357,45849.00
12/18/2015 23:45,2,0.000,ALERT,211.70,301.17,60.018,1450500304,"201051344001135","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,306046.8,306046.8,11972,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500358,45850.00
12/18/2015 23:45,2,0.000,ALERT,212.83,303.88,59.996,1450500304,"201051344000594","219011344069620",0.00,-6.00,0,301.47,306.28,0.0,0.0,0.000,312002.2,312002.2,7324,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500360,45851.00
12/18/2015 23:45,2,0.000,ALERT,212.16,300.87,59.996,1450500304,"201051344001203","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,312363.5,312363.5,11986,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500362,45852.00
12/18/2015 23:45,2,0.000,ALERT,211.70,299.97,59.991,1450500304,"274151322000054","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,579804.3,579804.3,1207,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500364,45853.00
12/18/2015 23:45,2,0.000,ALERT,213.51,302.68,60.028,1450500304,"201051344000867","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,301094.2,301094.2,7320,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450500366,45854.00
12/18/2015 23:45,2,0.000,ALERT,212.16,301.47,59.996,1450500304,"201051344001093","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,310514.9,310514.9,11999,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500368,45855.00
12/18/2015 23:45,2,0.000,ALERT,213.06,303.28,60.002,1450500304,"201051344000900","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,314077.4,314077.4,7327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500370,45856.00
12/18/2015 23:45,2,0.000,ALERT,213.51,302.98,60.002,1450500304,"201051344000648","219011344069620",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,307919.7,307919.7,7321,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500372,45857.00
12/18/2015 23:45,2,0.000,ALERT,213.51,304.18,59.996,1450500304,"201051344000569","219011344069620",0.00,-5.00,0,302.37,306.88,0.0,0.0,0.000,315489.5,315489.5,7320,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500373,45858.00
12/18/2015 23:45,2,0.000,ALERT,213.29,303.88,59.996,1450500304,"201051344000983","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,310774.4,310774.4,7328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500375,45859.00
12/18/2015 23:45,2,0.000,ALERT,213.51,303.28,59.959,1450500304,"201051344001158","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,306338.5,306338.5,7331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500377,45860.00
12/18/2015 23:45,2,0.000,ALERT,213.74,303.88,60.002,1450500304,"201051344000576","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,308385.2,308385.2,7328,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1450500379,45861.00
12/18/2015 23:45,2,0.000,ALERT,211.93,299.37,59.991,1450500304,"274151322000087","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,555274.6,555274.6,1210,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1450500381,45862.00
